Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,8.36,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,16.4,7.28
2016,1,1,8,15,0.0,30.5,4.25,3.0,30.5,29.45,19.78
2016,1,1,8,30,0.0,44.0,4.3,3.0,44.0,42.43,31.65
2016,1,1,8,45,0.0,58.5,4.4,3.0,58.5,56.38,44.27
2016,1,1,9,0,0.0,73.0,4.5,3.0,73.0,70.4,56.82
2016,1,1,9,15,0.0,87.0,4.5,3.0,87.0,84.01,68.83
2016,1,1,9,30,0.0,101.0,4.5,3.0,101.0,97.68,80.74
2016,1,1,9,45,17.5,134.0,4.55,3.5,141.0,136.63,114.15
2016,1,1,10,0,35.0,167.0,4.6,4.0,181.0,179.22,150.37
2016,1,1,10,15,37.5,181.0,4.5,4.0,198.0,196.44,164.88
2016,1,1,10,30,40.0,195.0,4.4,4.0,215.0,213.89,179.5
2016,1,1,10,45,40.5,207.5,4.35,4.5,228.5,228.94,191.64
2016,1,1,11,0,41.0,220.0,4.3,5.0,242.0,244.04,203.7
2016,1,1,11,15,57.5,236.0,4.25,5.0,268.0,272.64,227.62
2016,1,1,11,30,74.0,252.0,4.2,5.0,294.0,302.27,252.27
2016,1,1,11,45,162.0,260.5,4.2,5.0,355.0,377.74,316.15
2016,1,1,12,0,250.0,269.0,4.2,5.0,416.0,451.95,378.12
2016,1,1,12,15,244.5,272.5,4.15,5.0,417.0,457.67,382.3
2016,1,1,12,30,239.0,276.0,4.1,5.0,418.0,462.41,385.96
2016,1,1,12,45,181.5,277.0,4.05,5.0,384.5,425.6,354.88
2016,1,1,13,0,124.0,278.0,4.0,5.0,351.0,387.18,322.37
2016,1,1,13,15,71.5,246.5,3.95,5.0,288.5,308.07,256.71
2016,1,1,13,30,19.0,215.0,3.9,5.0,226.0,228.82,189.82
2016,1,1,13,45,21.0,212.0,3.85,5.5,224.0,227.72,188.99
2016,1,1,14,0,23.0,209.0,3.8,6.0,222.0,226.63,188.02
2016,1,1,14,15,11.5,139.0,3.7,6.0,145.5,145.16,119.52
2016,1,1,14,30,0.0,69.0,3.6,6.0,69.0,66.71,52.31
2016,1,1,14,45,0.0,53.0,3.5,6.0,53.0,51.21,39.05
2016,1,1,15,0,0.0,37.0,3.4,6.0,37.0,35.73,25.66
2016,1,1,15,15,0.0,33.5,3.2,5.5,33.5,32.34,22.82
2016,1,1,15,30,0.0,30.0,3.0,5.0,30.0,28.96,19.94
2016,1,1,15,45,0.0,26.5,2.8,5.0,26.5,25.57,17.0
2016,1,1,16,0,0.0,23.0,2.6,5.0,23.0,22.19,14.03
2016,1,1,16,15,0.0,19.0,2.35,4.5,19.0,18.33,10.62
2016,1,1,16,30,0.0,15.0,2.1,4.0,15.0,14.46,7.16
2016,1,1,16,45,0.0,11.0,1.85,4.0,11.0,10.6,3.65
2016,1,1,17,0,0.0,7.0,1.6,4.0,7.0,6.74,0.13
2016,1,1,17,15,0.0,4.0,1.55,4.0,4.0,3.85,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.98,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,3.5,0.5,0.49,0.0
2016,1,2,8,0,0.0,1.0,0.8,4.0,1.0,0.96,0.0
2016,1,2,8,15,0.0,2.0,0.8,4.0,2.0,1.93,0.0
2016,1,2,8,30,0.0,3.0,0.8,4.0,3.0,2.89,0.0
2016,1,2,8,45,0.0,4.0,0.85,4.5,4.0,3.85,0.0
2016,1,2,9,0,0.0,5.0,0.9,5.0,5.0,4.82,0.0
2016,1,2,9,15,0.0,6.5,0.85,5.0,6.5,6.27,0.0
2016,1,2,9,30,0.0,8.0,0.8,5.0,8.0,7.71,1.21
2016,1,2,9,45,0.0,68.5,0.8,5.0,68.5,66.22,52.72
2016,1,2,10,0,0.0,129.0,0.8,5.0,129.0,125.19,103.26
2016,1,2,10,15,0.0,141.5,0.8,5.0,141.5,137.58,113.32
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,150.03,123.52
2016,1,2,10,45,1.0,161.0,0.8,5.5,162.0,157.63,129.38
2016,1,2,11,0,2.0,168.0,0.8,6.0,170.0,165.33,135.31
2016,1,2,11,15,1.0,148.5,0.8,6.0,149.5,145.44,118.51
2016,1,2,11,30,0.0,129.0,0.8,6.0,129.0,125.52,101.74
2016,1,2,11,45,1.5,154.0,0.8,6.5,155.0,151.47,123.2
2016,1,2,12,0,3.0,179.0,0.8,7.0,181.0,177.79,144.53
2016,1,2,12,15,1.5,148.0,0.85,7.0,149.0,145.7,117.88
2016,1,2,12,30,0.0,117.0,0.9,7.0,117.0,113.76,91.31
2016,1,2,12,45,38.0,192.5,0.95,7.5,215.5,223.04,182.67
2016,1,2,13,0,76.0,268.0,1.0,8.0,314.0,333.59,271.12
2016,1,2,13,15,50.0,245.5,0.95,8.0,275.5,291.03,236.03
2016,1,2,13,30,24.0,223.0,0.9,8.0,237.0,240.92,195.51
2016,1,2,13,45,12.0,194.0,0.9,8.0,201.0,202.08,164.15
2016,1,2,14,0,0.0,165.0,0.9,8.0,165.0,163.46,132.45
2016,1,2,14,15,110.0,194.5,0.8,8.0,249.5,288.87,238.22
2016,1,2,14,30,220.0,224.0,0.7,8.0,334.0,399.73,327.23
2016,1,2,14,45,110.0,183.5,0.6,8.0,238.5,275.67,226.01
2016,1,2,15,0,0.0,143.0,0.5,8.0,143.0,142.87,115.67
2016,1,2,15,15,0.0,130.5,0.4,7.5,130.5,130.42,106.24
2016,1,2,15,30,0.0,118.0,0.3,7.0,118.0,118.0,96.17
2016,1,2,15,45,0.0,103.5,0.25,7.0,103.5,103.41,84.0
2016,1,2,16,0,0.0,89.0,0.2,7.0,89.0,88.83,71.66
2016,1,2,16,15,0.0,74.0,0.2,6.5,74.0,73.67,58.76
2016,1,2,16,30,0.0,59.0,0.2,6.0,59.0,58.46,45.54
2016,1,2,16,45,0.0,44.0,0.2,6.0,44.0,43.16,31.91
2016,1,2,17,0,0.0,29.0,0.2,6.0,29.0,28.0,18.27
2016,1,2,17,15,0.0,17.0,0.25,5.5,17.0,16.4,6.55
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,5.5,14.5,2.65,4.5,15.0,14.25,0.0
2016,1,3,8,0,11.0,29.0,3.0,5.0,30.0,27.24,15.39
2016,1,3,8,15,30.5,48.5,3.0,5.5,53.5,47.76,34.0
2016,1,3,8,30,50.0,68.0,3.0,6.0,77.0,70.84,53.55
2016,1,3,8,45,61.0,88.0,3.05,6.5,102.0,95.15,74.63
2016,1,3,9,0,72.0,108.0,3.1,7.0,127.0,120.76,96.83
2016,1,3,9,15,80.5,126.5,3.1,7.5,151.5,145.43,118.16
2016,1,3,9,30,89.0,145.0,3.1,8.0,176.0,170.95,139.96
2016,1,3,9,45,92.0,163.0,3.15,9.0,198.5,194.67,159.74
2016,1,3,10,0,95.0,181.0,3.2,10.0,221.0,218.63,179.31
2016,1,3,10,15,71.5,190.5,3.15,10.5,222.0,221.82,181.64
2016,1,3,10,30,48.0,200.0,3.1,11.0,223.0,222.91,181.95
2016,1,3,10,45,71.0,219.0,3.05,11.5,255.5,257.25,209.72
2016,1,3,11,0,94.0,238.0,3.0,12.0,288.0,293.3,238.51
2016,1,3,11,15,76.0,242.0,2.95,12.0,283.5,290.09,235.35
2016,1,3,11,30,58.0,246.0,2.9,12.0,279.0,285.61,231.21
2016,1,3,11,45,224.5,244.5,2.9,12.5,376.0,402.36,327.11
2016,1,3,12,0,391.0,243.0,2.9,13.0,473.0,527.14,425.95
2016,1,3,12,15,654.5,166.0,2.9,13.0,554.5,649.42,523.88
2016,1,3,12,30,918.0,89.0,2.9,13.0,636.0,762.14,610.18
2016,1,3,12,45,920.5,88.0,2.9,13.5,635.0,773.53,616.5
2016,1,3,13,0,923.0,87.0,2.9,14.0,634.0,781.57,621.31
2016,1,3,13,15,920.5,86.0,2.9,14.0,623.5,782.5,622.24
2016,1,3,13,30,918.0,85.0,2.9,14.0,613.0,779.99,620.87
2016,1,3,13,45,914.5,83.0,2.95,14.0,595.5,772.22,616.09
2016,1,3,14,0,911.0,81.0,3.0,14.0,578.0,761.08,609.0
2016,1,3,14,15,901.0,79.5,3.0,14.0,552.0,742.56,596.29
2016,1,3,14,30,891.0,78.0,3.0,14.0,526.0,721.05,581.44
2016,1,3,14,45,878.5,75.5,3.0,14.0,493.0,698.07,565.47
2016,1,3,15,0,866.0,73.0,3.0,14.0,460.0,668.22,543.96
2016,1,3,15,15,845.0,70.0,2.75,13.5,420.5,630.0,514.71
2016,1,3,15,30,824.0,67.0,2.5,13.0,381.0,590.1,483.55
2016,1,3,15,45,798.0,62.5,2.3,13.0,337.5,544.2,446.26
2016,1,3,16,0,772.0,58.0,2.1,13.0,294.0,497.58,407.41
2016,1,3,16,15,724.5,53.5,1.9,12.0,246.0,439.72,359.78
2016,1,3,16,30,677.0,49.0,1.7,11.0,198.0,383.49,311.6
2016,1,3,16,45,605.0,41.5,1.5,10.0,150.5,315.78,252.48
2016,1,3,17,0,533.0,34.0,1.3,9.0,103.0,252.89,195.22
2016,1,3,17,15,386.5,24.0,1.3,8.5,62.0,167.95,111.12
2016,1,3,17,30,240.0,14.0,1.3,8.0,21.0,81.58,0.0
2016,1,3,17,45,120.0,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.5,12.0,2.65,1.5,32.0,11.8,0.0
2016,1,4,8,0,467.0,24.0,3.0,2.0,64.0,29.1,11.44
2016,1,4,8,15,568.0,31.5,2.95,2.5,111.5,70.67,33.83
2016,1,4,8,30,669.0,39.0,2.9,3.0,159.0,123.03,71.45
2016,1,4,8,45,726.5,44.0,2.9,3.5,208.5,175.36,116.28
2016,1,4,9,0,784.0,49.0,2.9,4.0,258.0,232.9,168.44
2016,1,4,9,15,820.5,52.0,2.9,5.0,305.5,287.22,219.09
2016,1,4,9,30,857.0,55.0,2.9,6.0,353.0,344.04,271.21
2016,1,4,9,45,881.5,57.5,2.95,7.0,396.0,397.11,319.27
2016,1,4,10,0,906.0,60.0,3.0,8.0,439.0,450.5,366.07
2016,1,4,10,15,922.5,62.0,2.95,8.5,476.5,499.62,408.46
2016,1,4,10,30,939.0,64.0,2.9,9.0,514.0,547.74,448.67
2016,1,4,10,45,949.5,65.5,2.9,9.5,544.0,590.78,483.82
2016,1,4,11,0,960.0,67.0,2.9,10.0,574.0,631.84,516.42
2016,1,4,11,15,967.5,68.5,2.85,10.0,597.0,668.84,545.82
2016,1,4,11,30,975.0,70.0,2.8,10.0,620.0,703.25,572.62
2016,1,4,11,45,976.0,72.0,2.75,10.5,634.0,731.08,592.18
2016,1,4,12,0,977.0,74.0,2.7,11.0,648.0,755.66,608.44
2016,1,4,12,15,978.5,74.0,2.65,11.0,654.0,775.05,621.95
2016,1,4,12,30,980.0,74.0,2.6,11.0,660.0,791.01,633.01
2016,1,4,12,45,977.5,74.5,2.6,11.5,657.0,801.08,639.07
2016,1,4,13,0,975.0,75.0,2.6,12.0,654.0,807.53,642.66
2016,1,4,13,15,971.0,74.5,2.6,12.0,643.0,808.11,643.34
2016,1,4,13,30,967.0,74.0,2.6,12.0,632.0,805.06,641.6
2016,1,4,13,45,959.5,73.5,2.6,12.0,612.5,795.86,635.55
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,783.19,627.15
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.0,763.87,613.96
2016,1,4,14,30,931.0,70.0,2.6,12.0,539.0,741.41,598.53
2016,1,4,14,45,913.5,69.0,2.6,12.0,505.0,711.79,577.71
2016,1,4,15,0,896.0,68.0,2.6,12.0,471.0,679.72,554.93
2016,1,4,15,15,874.5,65.5,2.45,11.5,430.5,641.14,526.08
2016,1,4,15,30,853.0,63.0,2.3,11.0,390.0,604.76,497.81
2016,1,4,15,45,821.5,60.0,2.15,11.0,344.5,556.53,458.7
2016,1,4,16,0,790.0,57.0,2.0,11.0,299.0,507.86,418.25
2016,1,4,16,15,743.0,52.5,1.8,9.5,251.0,449.55,370.73
2016,1,4,16,30,696.0,48.0,1.6,8.0,203.0,392.8,322.41
2016,1,4,16,45,618.0,41.0,1.45,7.0,154.0,322.18,260.56
2016,1,4,17,0,540.0,34.0,1.3,6.0,105.0,256.87,200.99
2016,1,4,17,15,394.0,24.0,1.35,5.5,64.0,172.08,117.64
2016,1,4,17,30,248.0,14.0,1.4,5.0,23.0,84.4,0.0
2016,1,4,17,45,124.0,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,15.0,2.95,1.5,24.5,14.74,0.0
2016,1,5,8,0,231.0,30.0,3.1,2.0,49.0,28.54,14.0
2016,1,5,8,15,306.5,44.5,3.1,2.0,88.0,62.06,36.42
2016,1,5,8,30,382.0,59.0,3.1,2.0,127.0,103.7,67.93
2016,1,5,8,45,429.0,70.5,3.1,2.5,168.5,145.26,103.45
2016,1,5,9,0,476.0,82.0,3.1,3.0,210.0,191.33,144.6
2016,1,5,9,15,523.0,87.0,3.0,3.5,250.0,236.43,185.57
2016,1,5,9,30,570.0,92.0,2.9,4.0,290.0,284.33,228.89
2016,1,5,9,45,480.0,123.5,2.85,4.5,304.0,308.42,253.46
2016,1,5,10,0,390.0,155.0,2.8,5.0,318.0,324.7,269.48
2016,1,5,10,15,608.0,121.0,2.75,5.0,400.5,413.01,343.79
2016,1,5,10,30,826.0,87.0,2.7,5.0,483.0,514.97,428.54
2016,1,5,10,45,840.5,89.0,2.65,5.5,512.5,557.08,462.82
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,597.83,495.38
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,632.52,522.62
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,665.01,547.55
2016,1,5,11,45,890.5,89.0,2.6,7.5,603.0,692.87,568.76
2016,1,5,12,0,908.0,85.0,2.6,8.0,620.0,720.69,588.48
2016,1,5,12,15,665.5,163.5,2.6,8.5,558.0,655.4,534.5
2016,1,5,12,30,423.0,242.0,2.6,9.0,496.0,571.8,465.11
2016,1,5,12,45,493.5,218.0,2.6,9.5,513.0,604.76,492.1
2016,1,5,13,0,564.0,194.0,2.6,10.0,530.0,636.56,517.18
2016,1,5,13,15,370.5,233.5,2.6,10.0,453.0,531.23,432.64
2016,1,5,13,30,177.0,273.0,2.6,10.0,376.0,424.83,345.67
2016,1,5,13,45,110.5,252.0,2.6,10.5,316.0,345.3,281.52
2016,1,5,14,0,44.0,231.0,2.6,11.0,256.0,273.69,222.39
2016,1,5,14,15,240.0,210.5,2.55,11.0,333.5,409.19,336.72
2016,1,5,14,30,436.0,190.0,2.5,11.0,411.0,530.76,435.54
2016,1,5,14,45,229.5,182.0,2.5,11.0,298.0,364.65,300.78
2016,1,5,15,0,23.0,174.0,2.5,11.0,185.0,191.6,156.18
2016,1,5,15,15,19.5,160.0,2.35,10.5,168.5,174.9,143.21
2016,1,5,15,30,16.0,146.0,2.2,10.0,152.0,158.39,129.86
2016,1,5,15,45,11.0,129.0,2.05,10.0,133.0,137.85,112.69
2016,1,5,16,0,6.0,112.0,1.9,10.0,114.0,117.61,95.59
2016,1,5,16,15,3.0,94.0,1.8,9.5,95.0,97.56,78.63
2016,1,5,16,30,0.0,76.0,1.7,9.0,76.0,77.67,61.49
2016,1,5,16,45,0.0,57.0,1.65,9.0,57.0,57.96,44.16
2016,1,5,17,0,0.0,38.0,1.6,9.0,38.0,37.92,26.41
2016,1,5,17,15,0.0,23.0,1.75,8.5,23.0,22.24,11.56
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,7.86,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.93,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,89.5,17.0,2.35,5.0,24.5,16.71,0.0
2016,1,6,8,0,179.0,34.0,2.5,5.0,49.0,30.89,16.29
2016,1,6,8,15,278.0,48.5,2.55,5.5,90.0,63.35,38.12
2016,1,6,8,30,377.0,63.0,2.6,6.0,131.0,106.44,69.47
2016,1,6,8,45,433.5,75.0,2.65,6.5,174.5,149.97,105.68
2016,1,6,9,0,490.0,87.0,2.7,7.0,218.0,199.03,148.37
2016,1,6,9,15,536.0,95.0,2.65,7.0,261.5,247.62,192.0
2016,1,6,9,30,582.0,103.0,2.6,7.0,305.0,298.87,237.87
2016,1,6,9,45,291.0,79.5,2.6,7.5,180.5,192.34,156.32
2016,1,6,10,0,0.0,56.0,2.6,8.0,56.0,54.11,41.32
2016,1,6,10,15,0.0,56.0,2.6,8.0,56.0,54.12,41.32
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,54.12,41.23
2016,1,6,10,45,0.0,56.0,2.65,8.5,56.0,54.13,41.06
2016,1,6,11,0,0.0,56.0,2.7,9.0,56.0,54.13,40.9
2016,1,6,11,15,0.0,91.5,2.7,9.0,91.5,88.55,70.09
2016,1,6,11,30,0.0,127.0,2.7,9.0,127.0,123.51,99.38
2016,1,6,11,45,0.0,135.0,2.7,9.5,135.0,131.49,105.69
2016,1,6,12,0,0.0,143.0,2.7,10.0,143.0,139.52,112.06
2016,1,6,12,15,14.0,191.0,2.65,10.0,199.5,197.87,160.53
2016,1,6,12,30,28.0,239.0,2.6,10.0,256.0,257.74,209.39
2016,1,6,12,45,23.5,231.5,2.55,10.0,245.5,247.41,200.71
2016,1,6,13,0,19.0,224.0,2.5,10.0,235.0,236.92,192.14
2016,1,6,13,15,9.5,166.5,2.45,10.0,172.0,170.97,138.13
2016,1,6,13,30,0.0,109.0,2.4,10.0,109.0,105.94,84.07
2016,1,6,13,45,0.0,98.5,2.35,10.0,98.5,95.52,75.5
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,85.14,66.87
2016,1,6,14,15,0.0,63.5,2.3,10.0,63.5,61.39,46.88
2016,1,6,14,30,0.0,39.0,2.3,10.0,39.0,37.68,26.74
2016,1,6,14,45,0.0,43.0,2.3,10.5,43.0,41.54,30.07
2016,1,6,15,0,0.0,47.0,2.3,11.0,47.0,45.41,33.39
2016,1,6,15,15,0.0,43.0,2.1,10.5,43.0,41.53,30.22
2016,1,6,15,30,0.0,39.0,1.9,10.0,39.0,37.66,27.02
2016,1,6,15,45,0.0,34.0,1.75,10.0,34.0,32.82,22.9
2016,1,6,16,0,0.0,29.0,1.6,10.0,29.0,27.99,18.74
2016,1,6,16,15,0.0,24.0,1.35,9.5,24.0,23.15,14.57
2016,1,6,16,30,0.0,19.0,1.1,9.0,19.0,18.32,10.35
2016,1,6,16,45,0.0,14.5,0.85,9.0,14.5,13.98,6.46
2016,1,6,17,0,0.0,10.0,0.6,9.0,10.0,9.64,2.56
2016,1,6,17,15,0.0,6.0,0.55,9.0,6.0,5.78,0.0
2016,1,6,17,30,0.0,2.0,0.5,9.0,2.0,1.93,0.0
2016,1,6,17,45,0.0,1.0,0.5,9.0,1.0,0.98,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.0,13.5,2.2,6.5,28.5,13.27,0.0
2016,1,7,8,0,358.0,27.0,2.3,7.0,57.0,27.53,11.85
2016,1,7,8,15,464.0,36.0,2.35,7.5,102.0,64.95,32.47
2016,1,7,8,30,570.0,45.0,2.4,8.0,147.0,113.74,66.62
2016,1,7,8,45,633.0,51.0,2.5,8.5,195.0,163.88,108.21
2016,1,7,9,0,696.0,57.0,2.6,9.0,243.0,218.88,156.52
2016,1,7,9,15,735.0,61.0,2.6,9.5,288.5,270.64,203.82
2016,1,7,9,30,774.0,65.0,2.6,10.0,334.0,325.07,253.02
2016,1,7,9,45,807.0,66.0,2.65,11.0,377.0,376.46,298.5
2016,1,7,10,0,840.0,67.0,2.7,12.0,420.0,429.14,343.73
2016,1,7,10,15,858.0,69.5,2.65,12.5,456.5,477.27,384.52
2016,1,7,10,30,876.0,72.0,2.6,13.0,493.0,523.94,422.87
2016,1,7,10,45,893.5,72.0,2.6,14.0,524.0,567.24,456.81
2016,1,7,11,0,911.0,72.0,2.6,15.0,555.0,609.21,488.66
2016,1,7,11,15,920.0,73.0,2.7,16.0,578.0,645.42,515.61
2016,1,7,11,30,929.0,74.0,2.8,17.0,601.0,679.27,540.14
2016,1,7,11,45,936.0,74.0,2.95,18.0,616.5,708.15,560.2
2016,1,7,12,0,943.0,74.0,3.1,19.0,632.0,734.17,577.12
2016,1,7,12,15,946.0,74.0,3.1,19.0,639.0,754.36,591.27
2016,1,7,12,30,949.0,74.0,3.1,19.0,646.0,771.27,603.17
2016,1,7,12,45,952.5,72.5,3.15,19.5,645.0,783.51,610.94
2016,1,7,13,0,956.0,71.0,3.2,20.0,644.0,792.29,616.37
2016,1,7,13,15,953.5,70.5,3.2,20.0,634.5,794.2,617.96
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,792.55,617.21
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,785.3,612.63
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,774.59,605.73
2016,1,7,14,15,932.5,66.5,3.1,20.0,563.0,756.28,592.97
2016,1,7,14,30,923.0,65.0,3.0,20.0,537.0,734.83,578.04
2016,1,7,14,45,909.0,63.5,2.95,20.0,504.0,707.28,558.94
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,677.13,537.85
2016,1,7,15,15,875.0,60.0,2.5,19.5,431.5,640.15,510.5
2016,1,7,15,30,855.0,58.0,2.1,19.0,392.0,601.39,480.3
2016,1,7,15,45,826.0,55.0,1.75,18.5,348.0,554.69,443.55
2016,1,7,16,0,797.0,52.0,1.4,18.0,304.0,511.07,407.98
2016,1,7,16,15,753.0,48.5,1.35,16.5,256.0,455.08,364.62
2016,1,7,16,30,709.0,45.0,1.3,15.0,208.0,400.42,320.18
2016,1,7,16,45,635.5,39.5,1.3,14.0,160.0,332.5,262.81
2016,1,7,17,0,562.0,34.0,1.3,13.0,112.0,269.41,207.05
2016,1,7,17,15,425.0,25.0,1.35,12.5,70.0,186.81,130.46
2016,1,7,17,30,288.0,16.0,1.4,12.0,28.0,108.53,0.0
2016,1,7,17,45,144.0,8.0,1.5,11.5,14.0,43.25,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,158.5,14.5,2.3,7.5,28.0,14.25,0.0
2016,1,8,8,0,317.0,29.0,2.4,8.0,56.0,28.59,13.17
2016,1,8,8,15,424.5,39.0,2.3,8.5,100.5,64.73,33.66
2016,1,8,8,30,532.0,49.0,2.2,9.0,145.0,112.47,66.97
2016,1,8,8,45,591.5,56.5,2.15,9.5,192.0,160.48,106.6
2016,1,8,9,0,651.0,64.0,2.1,10.0,239.0,214.18,153.37
2016,1,8,9,15,492.5,97.0,2.35,10.5,243.0,235.51,180.46
2016,1,8,9,30,334.0,130.0,2.6,11.0,247.0,239.69,190.55
2016,1,8,9,45,385.5,139.0,2.85,12.0,289.5,287.21,230.51
2016,1,8,10,0,437.0,148.0,3.1,13.0,332.0,337.34,272.03
2016,1,8,10,15,351.5,178.5,3.25,13.5,334.5,345.64,279.9
2016,1,8,10,30,266.0,209.0,3.4,14.0,337.0,348.67,282.38
2016,1,8,10,45,205.5,228.0,3.55,14.5,330.5,343.1,277.43
2016,1,8,11,0,145.0,247.0,3.7,15.0,324.0,335.82,270.52
2016,1,8,11,15,224.0,250.0,3.7,15.5,375.0,393.36,316.71
2016,1,8,11,30,303.0,253.0,3.7,16.0,426.0,459.96,369.08
2016,1,8,11,45,228.0,268.0,3.7,16.5,400.0,429.67,343.41
2016,1,8,12,0,153.0,283.0,3.7,17.0,374.0,400.22,318.38
2016,1,8,12,15,100.0,272.0,3.6,17.5,332.0,349.01,276.94
2016,1,8,12,30,47.0,261.0,3.5,18.0,290.0,301.26,237.86
2016,1,8,12,45,23.5,182.0,3.45,18.5,196.5,201.27,158.35
2016,1,8,13,0,0.0,103.0,3.4,19.0,103.0,99.9,76.2
2016,1,8,13,15,145.5,184.0,3.25,19.0,269.0,302.72,242.58
2016,1,8,13,30,291.0,265.0,3.1,19.0,435.0,509.43,403.11
2016,1,8,13,45,509.5,195.5,3.0,19.0,482.5,604.34,478.63
2016,1,8,14,0,728.0,126.0,2.9,19.0,530.0,690.56,546.49
2016,1,8,14,15,807.0,103.5,2.7,19.0,533.0,713.13,562.3
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,733.13,576.54
2016,1,8,14,45,869.0,79.5,2.3,19.0,502.5,704.29,555.32
2016,1,8,15,0,852.0,78.0,2.1,19.0,469.0,673.03,532.64
2016,1,8,15,15,830.5,75.0,1.75,18.5,429.5,634.96,503.62
2016,1,8,15,30,809.0,72.0,1.4,18.0,390.0,595.24,472.72
2016,1,8,15,45,784.5,67.0,1.1,18.0,347.0,550.1,436.53
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,504.13,398.81
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,446.34,354.14
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,390.12,308.78
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.0,326.05,255.07
2016,1,8,17,0,524.0,38.0,0.7,15.0,112.0,263.9,200.94
2016,1,8,17,15,262.0,33.0,0.7,14.5,70.0,144.17,100.98
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,33.1,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,13.76,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.5,14.0,6.05,4.0,28.5,13.76,0.0
2016,1,9,8,0,349.0,28.0,6.4,4.0,57.0,27.75,12.6
2016,1,9,8,15,457.0,37.5,6.55,4.5,103.0,65.18,33.47
2016,1,9,8,30,565.0,47.0,6.7,5.0,149.0,114.26,68.22
2016,1,9,8,45,635.0,52.5,6.85,5.5,198.0,163.98,109.86
2016,1,9,9,0,705.0,58.0,7.0,6.0,247.0,221.27,161.01
2016,1,9,9,15,745.5,62.5,7.0,6.0,294.0,274.53,211.35
2016,1,9,9,30,786.0,67.0,7.0,6.0,341.0,330.63,264.23
2016,1,9,9,45,816.5,69.5,7.05,6.5,385.0,383.35,313.39
2016,1,9,10,0,847.0,72.0,7.1,7.0,429.0,437.15,362.43
2016,1,9,10,15,866.0,74.0,7.1,7.0,466.5,485.77,406.79
2016,1,9,10,30,885.0,76.0,7.1,7.0,504.0,533.8,449.65
2016,1,9,10,45,668.0,138.0,7.1,7.5,472.5,514.03,433.11
2016,1,9,11,0,451.0,200.0,7.1,8.0,441.0,473.86,398.05
2016,1,9,11,15,449.5,210.0,7.05,8.0,458.5,499.61,419.67
2016,1,9,11,30,448.0,220.0,7.0,8.0,476.0,523.92,439.66
2016,1,9,11,45,692.0,152.5,6.95,8.5,559.0,633.32,532.14
2016,1,9,12,0,936.0,85.0,6.9,9.0,642.0,742.95,621.72
2016,1,9,12,15,938.5,85.5,6.85,9.0,649.0,763.5,637.08
2016,1,9,12,30,941.0,86.0,6.8,9.0,656.0,780.79,650.26
2016,1,9,12,45,766.0,137.0,6.75,9.0,600.5,724.51,605.57
2016,1,9,13,0,591.0,188.0,6.7,9.0,545.0,652.88,545.45
2016,1,9,13,15,492.5,215.5,6.65,9.0,510.0,612.62,511.46
2016,1,9,13,30,394.0,243.0,6.6,9.0,475.0,562.72,469.51
2016,1,9,13,45,273.5,252.5,6.55,9.0,411.0,483.63,403.35
2016,1,9,14,0,153.0,262.0,6.5,9.0,347.0,396.97,330.23
2016,1,9,14,15,104.0,241.5,6.45,9.0,298.5,330.21,274.84
2016,1,9,14,30,55.0,221.0,6.4,9.0,250.0,272.17,225.93
2016,1,9,14,45,59.0,209.0,6.4,9.0,238.0,262.16,218.22
2016,1,9,15,0,63.0,197.0,6.4,9.0,226.0,251.87,210.17
2016,1,9,15,15,31.5,155.0,6.25,8.5,169.5,183.23,152.33
2016,1,9,15,30,0.0,113.0,6.1,8.0,113.0,112.12,91.43
2016,1,9,15,45,0.0,100.0,6.0,7.5,100.0,99.11,80.62
2016,1,9,16,0,0.0,87.0,5.9,7.0,87.0,86.11,69.62
2016,1,9,16,15,0.0,73.5,5.55,6.5,73.5,72.56,57.96
2016,1,9,16,30,0.0,60.0,5.2,6.0,60.0,58.99,46.08
2016,1,9,16,45,0.0,46.0,4.9,5.5,46.0,44.82,33.49
2016,1,9,17,0,0.0,32.0,4.6,5.0,32.0,30.9,20.99
2016,1,9,17,15,0.0,20.0,4.35,4.5,20.0,19.3,10.14
2016,1,9,17,30,0.0,8.0,4.1,4.0,8.0,7.71,0.0
2016,1,9,17,45,0.0,4.0,3.9,3.5,4.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.0,14.0,2.7,-0.5,30.0,13.76,0.0
2016,1,10,8,0,378.0,28.0,3.0,0.0,60.0,27.85,12.88
2016,1,10,8,15,484.5,37.5,3.1,0.0,106.5,66.76,34.52
2016,1,10,8,30,591.0,47.0,3.2,0.0,153.0,117.15,70.76
2016,1,10,8,45,655.0,53.5,3.3,0.5,203.0,168.21,114.27
2016,1,10,9,0,719.0,60.0,3.4,1.0,253.0,226.24,166.73
2016,1,10,9,15,759.0,64.5,3.35,1.5,300.5,280.15,217.46
2016,1,10,9,30,799.0,69.0,3.3,2.0,348.0,336.84,270.25
2016,1,10,9,45,827.0,72.0,3.25,2.5,392.0,389.83,319.17
2016,1,10,10,0,855.0,75.0,3.2,3.0,436.0,443.68,367.47
2016,1,10,10,15,873.5,77.5,3.05,3.5,474.0,493.06,410.55
2016,1,10,10,30,892.0,80.0,2.9,4.0,512.0,541.79,451.61
2016,1,10,10,45,905.5,81.5,2.8,4.5,543.0,585.8,487.73
2016,1,10,11,0,919.0,83.0,2.7,5.0,574.0,626.71,520.33
2016,1,10,11,15,927.5,84.5,2.55,5.5,597.5,663.83,548.71
2016,1,10,11,30,936.0,86.0,2.4,6.0,621.0,698.54,574.35
2016,1,10,11,45,939.0,87.5,2.3,6.5,636.0,726.96,594.63
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,752.35,611.15
2016,1,10,12,15,943.5,89.5,2.1,7.0,658.0,772.45,624.71
2016,1,10,12,30,945.0,90.0,2.0,7.0,665.0,789.22,635.84
2016,1,10,12,45,944.5,90.0,1.9,7.5,663.0,800.59,641.89
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,808.46,645.49
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,809.63,645.51
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,807.27,643.17
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,797.68,636.33
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,784.72,627.28
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,770.3,617.86
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,748.46,603.09
2016,1,10,14,45,882.0,82.0,1.5,8.0,515.5,719.9,583.4
2016,1,10,15,0,868.0,79.0,1.5,8.0,482.0,688.73,561.68
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.0,650.54,533.9
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,610.64,503.92
2016,1,10,15,45,792.0,70.0,1.4,7.0,357.0,561.7,465.53
2016,1,10,16,0,760.0,66.0,1.4,7.0,312.0,512.35,425.67
2016,1,10,16,15,713.5,61.0,1.25,6.5,264.0,454.29,377.4
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,400.91,331.2
2016,1,10,16,45,590.0,49.0,1.0,5.5,167.0,331.14,270.39
2016,1,10,17,0,513.0,42.0,0.9,5.0,118.0,266.71,212.24
2016,1,10,17,15,256.5,37.0,0.95,4.5,75.0,148.64,110.64
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,38.99,0.0
2016,1,10,17,45,0.0,16.0,1.05,3.5,16.0,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.0,14.5,1.1,0.5,28.5,14.25,0.0
2016,1,11,8,0,332.0,29.0,1.2,1.0,57.0,28.01,13.54
2016,1,11,8,15,438.5,39.0,1.25,1.5,102.0,64.79,34.4
2016,1,11,8,30,545.0,49.0,1.3,2.0,147.0,113.13,68.75
2016,1,11,8,45,608.0,56.0,1.4,3.0,195.5,162.05,109.59
2016,1,11,9,0,671.0,63.0,1.5,4.0,244.0,217.04,158.06
2016,1,11,9,15,712.5,68.0,1.5,4.5,290.5,269.63,206.23
2016,1,11,9,30,754.0,73.0,1.5,5.0,337.0,325.85,257.02
2016,1,11,9,45,617.0,106.5,1.55,5.5,340.0,344.27,278.34
2016,1,11,10,0,480.0,140.0,1.6,6.0,343.0,347.62,284.84
2016,1,11,10,15,663.0,113.5,1.55,6.5,420.5,431.17,353.51
2016,1,11,10,30,846.0,87.0,1.5,7.0,498.0,525.9,429.45
2016,1,11,10,45,656.5,142.0,1.5,7.5,472.5,512.27,418.01
2016,1,11,11,0,467.0,197.0,1.5,8.0,447.0,480.54,391.77
2016,1,11,11,15,677.5,146.5,1.45,8.0,526.0,577.82,470.22
2016,1,11,11,30,888.0,96.0,1.4,8.0,605.0,681.15,550.32
2016,1,11,11,45,719.0,148.0,1.4,8.5,567.0,647.98,521.54
2016,1,11,12,0,550.0,200.0,1.4,9.0,529.0,600.18,482.63
2016,1,11,12,15,406.5,241.5,1.4,9.0,486.5,547.45,440.77
2016,1,11,12,30,263.0,283.0,1.4,9.0,444.0,495.29,398.24
2016,1,11,12,45,203.0,287.0,1.45,9.5,411.0,453.2,364.82
2016,1,11,13,0,143.0,291.0,1.5,10.0,378.0,415.91,334.48
2016,1,11,13,15,127.5,284.5,1.5,10.0,361.5,399.37,321.75
2016,1,11,13,30,112.0,278.0,1.5,10.0,345.0,374.56,302.47
2016,1,11,13,45,215.0,262.0,1.5,10.5,385.0,443.02,358.4
2016,1,11,14,0,318.0,246.0,1.5,11.0,425.0,510.05,411.36
2016,1,11,14,15,289.5,238.5,1.45,11.0,396.0,479.1,386.9
2016,1,11,14,30,261.0,231.0,1.4,11.0,367.0,447.78,362.75
2016,1,11,14,45,251.0,217.0,1.4,11.0,341.5,421.97,343.38
2016,1,11,15,0,241.0,203.0,1.4,11.0,316.0,395.58,323.28
