Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,514.0,140.5,1.3,11.0,355.0,506.64,415.05
2016,1,11,15,30,787.0,78.0,1.2,11.0,394.0,593.94,483.8
2016,1,11,15,45,757.0,73.5,1.1,11.0,350.0,546.73,445.38
2016,1,11,16,0,727.0,69.0,1.0,11.0,306.0,499.06,407.01
2016,1,11,16,15,680.0,64.0,0.95,10.0,259.0,444.86,363.89
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,389.64,318.22
2016,1,11,16,45,562.5,51.0,0.85,8.5,164.5,322.8,260.91
2016,1,11,17,0,492.0,43.0,0.8,8.0,117.0,260.79,205.73
2016,1,11,17,15,366.0,31.5,0.85,7.5,75.0,181.23,134.23
2016,1,11,17,30,240.0,20.0,0.9,7.0,33.0,105.52,19.33
2016,1,11,17,45,120.0,10.0,0.95,7.0,16.5,40.37,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,202.0,13.0,3.15,3.0,30.0,12.78,0.0
2016,1,12,8,0,404.0,26.0,3.5,4.0,60.0,27.3,12.33
2016,1,12,8,15,508.5,34.5,3.35,4.5,107.0,66.21,32.72
2016,1,12,8,30,613.0,43.0,3.2,5.0,154.0,116.55,67.99
2016,1,12,8,45,674.5,48.5,3.05,5.5,203.5,167.26,110.51
2016,1,12,9,0,736.0,54.0,2.9,6.0,253.0,223.81,160.92
2016,1,12,9,15,774.5,58.0,2.7,7.0,300.5,277.78,210.45
2016,1,12,9,30,813.0,62.0,2.5,8.0,348.0,334.35,261.47
2016,1,12,9,45,840.0,64.5,2.35,9.5,391.5,387.25,307.83
2016,1,12,10,0,867.0,67.0,2.2,11.0,435.0,440.88,352.93
2016,1,12,10,15,885.0,69.5,2.05,11.5,473.0,490.25,394.21
2016,1,12,10,30,903.0,72.0,1.9,12.0,511.0,539.04,433.46
2016,1,12,10,45,915.5,73.5,1.8,13.0,542.0,582.76,466.75
2016,1,12,11,0,928.0,75.0,1.7,14.0,573.0,624.76,497.43
2016,1,12,11,15,936.5,76.0,1.6,14.0,597.0,661.82,525.22
2016,1,12,11,30,945.0,77.0,1.5,14.0,621.0,696.43,550.46
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.5,726.0,569.66
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,752.64,585.72
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.5,773.53,599.22
2016,1,12,12,30,962.0,78.0,1.2,15.0,667.0,791.07,610.42
2016,1,12,12,45,961.5,77.5,1.15,15.5,665.5,802.2,616.11
2016,1,12,13,0,961.0,77.0,1.1,16.0,664.0,809.77,619.49
2016,1,12,13,15,958.0,76.5,1.05,16.0,654.0,811.87,620.4
2016,1,12,13,30,955.0,76.0,1.0,16.0,644.0,810.35,619.04
2016,1,12,13,45,949.0,75.5,1.0,16.0,626.0,803.01,614.6
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,792.19,607.97
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,774.26,595.16
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,753.14,580.29
2016,1,12,14,45,908.0,71.0,0.75,16.0,522.5,725.02,561.3
2016,1,12,15,0,892.0,70.0,0.7,16.0,489.0,694.34,540.52
2016,1,12,15,15,872.0,67.5,0.55,15.5,449.5,656.97,514.29
2016,1,12,15,30,852.0,65.0,0.4,15.0,410.0,621.77,487.92
2016,1,12,15,45,823.5,61.5,0.3,15.0,365.0,574.58,452.08
2016,1,12,16,0,795.0,58.0,0.2,15.0,320.0,526.7,414.96
2016,1,12,16,15,752.0,54.0,0.3,14.5,272.0,470.28,372.74
2016,1,12,16,30,709.0,50.0,0.4,14.0,224.0,415.02,329.24
2016,1,12,16,45,640.0,44.0,0.55,13.5,174.5,347.58,274.22
2016,1,12,17,0,571.0,38.0,0.7,13.0,125.0,284.48,219.94
2016,1,12,17,15,446.5,28.5,0.8,12.0,81.0,203.37,148.7
2016,1,12,17,30,322.0,19.0,0.9,11.0,37.0,127.84,36.29
2016,1,12,17,45,161.0,9.5,1.05,10.5,18.5,50.67,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.0,13.5,2.55,5.0,29.5,13.27,0.0
2016,1,13,8,0,382.0,27.0,2.9,6.0,59.0,26.15,11.65
2016,1,13,8,15,487.0,36.0,2.8,6.5,105.5,64.68,31.99
2016,1,13,8,30,592.0,45.0,2.7,7.0,152.0,114.56,66.71
2016,1,13,8,45,653.5,51.0,2.65,8.0,201.0,165.87,109.16
2016,1,13,9,0,715.0,57.0,2.6,9.0,250.0,221.87,158.19
2016,1,13,9,15,754.0,61.5,2.8,10.0,297.5,275.49,206.9
2016,1,13,9,30,793.0,66.0,3.0,11.0,345.0,331.82,257.46
2016,1,13,9,45,820.0,69.0,3.2,12.0,388.5,384.39,304.18
2016,1,13,10,0,847.0,72.0,3.4,13.0,432.0,437.77,350.24
2016,1,13,10,15,865.5,74.5,3.5,13.5,470.0,487.08,392.33
2016,1,13,10,30,884.0,77.0,3.6,14.0,508.0,535.79,432.75
2016,1,13,10,45,896.0,79.0,3.7,14.5,539.0,578.4,467.41
2016,1,13,11,0,908.0,81.0,3.8,15.0,570.0,620.11,500.46
2016,1,13,11,15,917.0,82.0,3.8,15.0,594.0,656.98,529.78
2016,1,13,11,30,926.0,83.0,3.8,15.0,618.0,691.5,556.78
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.5,721.13,578.34
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,747.87,596.66
2016,1,13,12,15,939.0,85.0,3.9,16.0,656.5,767.98,611.01
2016,1,13,12,30,941.0,85.0,3.9,16.0,664.0,784.8,623.05
2016,1,13,12,45,941.0,85.0,3.9,16.5,662.5,796.76,630.48
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,805.25,635.51
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,807.4,637.07
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,806.01,636.25
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,797.92,630.96
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,786.41,623.35
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,768.45,612.06
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,747.37,598.53
2016,1,13,14,45,887.0,77.0,3.65,16.0,521.0,719.26,578.63
2016,1,13,15,0,872.0,75.0,3.6,16.0,488.0,692.85,559.97
2016,1,13,15,15,851.5,72.5,3.35,15.5,448.5,655.56,532.74
2016,1,13,15,30,831.0,70.0,3.1,15.0,409.0,616.46,502.81
2016,1,13,15,45,801.0,67.0,2.85,15.0,364.5,569.56,465.2
2016,1,13,16,0,771.0,64.0,2.6,15.0,320.0,522.09,426.3
2016,1,13,16,15,727.0,59.0,2.4,14.0,271.5,464.72,380.14
2016,1,13,16,30,683.0,54.0,2.2,13.0,223.0,408.63,333.25
2016,1,13,16,45,613.0,47.5,2.0,12.0,174.5,341.0,275.32
2016,1,13,17,0,543.0,41.0,1.8,11.0,126.0,281.56,222.12
2016,1,13,17,15,421.0,31.0,1.85,10.5,82.0,202.03,150.72
2016,1,13,17,30,299.0,21.0,1.9,10.0,38.0,127.18,47.04
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.0,49.04,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,137.5,15.5,2.75,7.0,27.5,15.24,0.0
2016,1,14,8,0,275.0,31.0,3.1,8.0,55.0,28.8,14.5
2016,1,14,8,15,381.0,42.5,3.05,8.5,99.0,63.74,34.72
2016,1,14,8,30,487.0,54.0,3.0,9.0,143.0,110.32,67.25
2016,1,14,8,45,557.5,61.5,3.0,10.0,191.0,158.01,105.84
2016,1,14,9,0,628.0,69.0,3.0,11.0,239.0,212.72,152.65
2016,1,14,9,15,609.5,80.0,3.25,12.0,269.5,252.35,190.56
2016,1,14,9,30,591.0,91.0,3.5,13.0,300.0,289.16,225.22
2016,1,14,9,45,685.0,88.5,3.8,14.0,359.5,352.45,278.68
2016,1,14,10,0,779.0,86.0,4.1,15.0,419.0,423.32,337.59
2016,1,14,10,15,611.0,133.0,4.15,15.5,408.0,426.95,343.08
2016,1,14,10,30,443.0,180.0,4.2,16.0,397.0,413.33,332.92
2016,1,14,10,45,488.5,180.0,4.3,16.5,433.0,457.44,368.56
2016,1,14,11,0,534.0,180.0,4.4,17.0,469.0,503.45,405.02
2016,1,14,11,15,547.0,184.0,4.4,17.0,490.5,534.9,429.97
2016,1,14,11,30,560.0,188.0,4.4,17.0,512.0,565.43,453.94
2016,1,14,11,45,496.0,216.0,4.45,17.5,508.5,567.76,453.89
2016,1,14,12,0,432.0,244.0,4.5,18.0,505.0,565.3,450.05
2016,1,14,12,15,267.5,268.0,4.55,18.0,430.0,477.33,379.91
2016,1,14,12,30,103.0,292.0,4.6,18.0,355.0,375.36,297.43
2016,1,14,12,45,357.0,239.5,4.65,18.5,459.0,524.27,418.83
2016,1,14,13,0,611.0,187.0,4.7,19.0,563.0,674.11,536.19
2016,1,14,13,15,740.0,144.5,4.7,19.0,593.0,731.28,581.12
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,781.98,618.66
2016,1,14,13,45,731.5,137.5,4.75,19.0,568.0,718.19,571.94
2016,1,14,14,0,594.0,173.0,4.8,19.0,513.0,646.37,516.59
2016,1,14,14,15,715.5,134.0,4.75,19.0,525.5,692.16,554.19
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,724.85,579.64
2016,1,14,14,45,531.5,152.5,4.7,19.0,428.0,557.68,449.69
2016,1,14,15,0,226.0,210.0,4.7,19.0,318.0,386.55,311.44
2016,1,14,15,15,497.0,146.0,4.5,18.5,357.5,505.2,410.86
2016,1,14,15,30,768.0,82.0,4.3,18.0,397.0,592.24,482.17
2016,1,14,15,45,737.5,77.5,4.1,17.5,353.5,547.88,446.89
2016,1,14,16,0,707.0,73.0,3.9,17.0,310.0,500.66,409.2
2016,1,14,16,15,661.0,67.5,3.55,16.0,263.0,444.08,363.35
2016,1,14,16,30,615.0,62.0,3.2,15.0,216.0,389.17,317.29
2016,1,14,16,45,545.5,54.0,2.85,14.5,169.0,322.96,260.11
2016,1,14,17,0,476.0,46.0,2.5,14.0,122.0,261.48,205.42
2016,1,14,17,15,358.0,34.5,2.5,13.5,80.0,184.37,137.24
2016,1,14,17,30,240.0,23.0,2.5,13.0,38.0,112.36,48.21
2016,1,14,17,45,120.0,11.5,2.55,13.0,19.0,42.66,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,230.0,12.5,4.4,5.5,32.0,12.29,0.0
2016,1,15,8,0,460.0,25.0,4.5,6.0,64.0,26.26,11.42
2016,1,15,8,15,563.5,32.5,4.4,6.5,112.5,67.33,31.59
2016,1,15,8,30,667.0,40.0,4.3,7.0,161.0,119.72,67.88
2016,1,15,8,45,730.0,44.0,4.2,8.0,212.5,172.33,111.62
2016,1,15,9,0,793.0,48.0,4.1,9.0,264.0,230.88,163.44
2016,1,15,9,15,829.0,51.0,4.0,10.0,312.5,286.9,214.94
2016,1,15,9,30,865.0,54.0,3.9,11.0,361.0,344.39,267.07
2016,1,15,9,45,891.0,56.0,3.8,12.0,405.5,398.9,315.7
2016,1,15,10,0,917.0,58.0,3.7,13.0,450.0,453.93,363.14
2016,1,15,10,15,933.0,59.5,3.5,13.5,488.5,503.91,405.53
2016,1,15,10,30,949.0,61.0,3.3,14.0,527.0,552.89,445.58
2016,1,15,10,45,960.5,62.0,3.1,14.5,558.5,597.56,480.89
2016,1,15,11,0,972.0,63.0,2.9,15.0,590.0,640.33,513.46
2016,1,15,11,15,979.0,64.0,2.7,15.5,614.0,678.16,541.17
2016,1,15,11,30,986.0,65.0,2.5,16.0,638.0,713.33,565.95
2016,1,15,11,45,985.5,68.0,2.3,16.5,653.5,742.76,584.18
2016,1,15,12,0,985.0,71.0,2.1,17.0,669.0,768.84,599.63
2016,1,15,12,15,986.5,71.0,1.95,17.0,676.0,789.64,612.57
2016,1,15,12,30,988.0,71.0,1.8,17.0,683.0,806.96,622.98
2016,1,15,12,45,986.5,71.0,1.65,17.5,681.5,818.47,628.09
2016,1,15,13,0,985.0,71.0,1.5,18.0,680.0,826.3,630.65
2016,1,15,13,15,981.5,70.5,1.45,18.0,670.0,828.35,631.65
2016,1,15,13,30,978.0,70.0,1.4,18.0,660.0,826.69,630.31
2016,1,15,13,45,970.0,70.0,1.35,18.0,641.5,818.51,624.69
2016,1,15,14,0,962.0,70.0,1.3,18.0,623.0,806.78,616.84
2016,1,15,14,15,952.5,69.0,1.35,18.0,596.5,789.35,606.39
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,768.64,593.71
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.0,740.45,575.71
2016,1,15,15,0,910.0,67.0,1.5,18.0,502.0,709.64,555.71
2016,1,15,15,15,890.5,64.5,1.35,17.5,462.5,672.12,529.87
2016,1,15,15,30,871.0,62.0,1.2,17.0,423.0,632.65,501.28
2016,1,15,15,45,841.0,59.5,1.1,17.0,377.5,589.11,467.86
2016,1,15,16,0,811.0,57.0,1.0,17.0,332.0,540.83,430.16
2016,1,15,16,15,769.0,53.5,0.9,16.5,283.0,484.67,386.11
2016,1,15,16,30,727.0,50.0,0.8,16.0,234.0,429.55,341.21
2016,1,15,16,45,659.5,44.0,0.7,15.5,184.0,361.53,284.63
2016,1,15,17,0,592.0,38.0,0.6,15.0,134.0,297.73,229.46
2016,1,15,17,15,472.0,29.5,0.65,14.5,89.0,217.28,159.93
2016,1,15,17,30,352.0,21.0,0.7,14.0,44.0,143.38,69.23
2016,1,15,17,45,176.0,10.5,0.75,14.0,22.0,56.72,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.15,7.5,5.0,4.91,0.0
2016,1,16,8,0,0.0,10.0,1.2,8.0,10.0,9.64,1.86
2016,1,16,8,15,0.0,18.5,1.4,8.0,18.5,17.84,9.56
2016,1,16,8,30,0.0,27.0,1.6,8.0,27.0,26.05,16.95
2016,1,16,8,45,0.0,36.5,1.8,8.5,36.5,35.24,25.08
2016,1,16,9,0,0.0,46.0,2.0,9.0,46.0,44.43,33.1
2016,1,16,9,15,0.0,55.5,2.0,9.0,55.5,53.62,41.08
2016,1,16,9,30,0.0,65.0,2.0,9.0,65.0,62.83,48.96
2016,1,16,9,45,0.0,42.5,2.0,9.5,42.5,41.05,29.98
2016,1,16,10,0,0.0,20.0,2.0,10.0,20.0,19.3,11.08
2016,1,16,10,15,0.0,14.0,2.0,10.5,14.0,13.51,6.02
2016,1,16,10,30,0.0,8.0,2.0,11.0,8.0,7.72,0.99
2016,1,16,10,45,0.0,10.5,2.0,11.5,10.5,10.14,3.04
2016,1,16,11,0,0.0,13.0,2.0,12.0,13.0,12.55,5.07
2016,1,16,11,15,0.0,51.5,2.25,12.0,51.5,49.78,36.65
2016,1,16,11,30,0.0,90.0,2.5,12.0,90.0,87.09,67.87
2016,1,16,11,45,82.5,191.0,2.75,12.5,241.5,251.82,204.8
2016,1,16,12,0,165.0,292.0,3.0,13.0,393.0,418.66,337.36
2016,1,16,12,15,538.5,193.0,3.5,13.5,527.0,600.41,485.99
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,777.82,623.77
2016,1,16,12,45,925.0,89.0,4.55,14.5,663.5,794.06,636.29
2016,1,16,13,0,938.0,84.0,5.1,15.0,666.0,807.05,647.8
2016,1,16,13,15,936.0,83.5,5.3,15.0,657.5,810.19,651.37
2016,1,16,13,30,934.0,83.0,5.5,15.0,649.0,809.8,652.47
2016,1,16,13,45,467.0,94.0,5.75,15.0,377.0,470.85,389.95
2016,1,16,14,0,0.0,105.0,6.0,15.0,105.0,101.99,79.26
2016,1,16,14,15,188.0,162.0,6.15,14.5,262.5,320.32,264.69
2016,1,16,14,30,376.0,219.0,6.3,14.0,420.0,520.49,429.25
2016,1,16,14,45,604.5,153.5,6.5,14.0,454.5,616.33,510.47
2016,1,16,15,0,833.0,88.0,6.7,14.0,489.0,687.22,571.03
2016,1,16,15,15,424.0,121.5,6.85,13.0,325.0,430.89,362.11
2016,1,16,15,30,15.0,155.0,7.0,12.0,161.0,166.63,136.08
2016,1,16,15,45,333.0,123.5,7.2,11.5,237.5,354.88,300.67
2016,1,16,16,0,651.0,92.0,7.4,11.0,314.0,493.88,419.06
2016,1,16,16,15,603.0,84.5,7.35,10.0,267.0,435.62,369.74
2016,1,16,16,30,555.0,77.0,7.3,9.0,220.0,379.17,320.79
2016,1,16,16,45,470.0,68.5,7.25,8.0,172.0,307.05,257.11
2016,1,16,17,0,385.0,60.0,7.2,7.0,124.0,242.09,198.26
2016,1,16,17,15,277.0,44.0,6.9,6.5,82.0,167.69,130.53
2016,1,16,17,30,169.0,28.0,6.6,6.0,40.0,98.74,53.92
2016,1,16,17,45,84.5,14.0,6.3,5.5,20.0,36.26,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.5,13.0,0.7,1.5,31.5,12.78,0.0
2016,1,17,8,0,421.0,26.0,0.7,2.0,63.0,26.69,12.58
2016,1,17,8,15,522.5,34.0,0.85,2.5,110.0,65.97,32.51
2016,1,17,8,30,624.0,42.0,1.0,3.0,157.0,116.43,67.86
2016,1,17,8,45,682.0,47.5,1.2,4.0,206.5,167.43,110.6
2016,1,17,9,0,740.0,53.0,1.4,5.0,256.0,223.94,160.82
2016,1,17,9,15,777.0,57.0,1.5,5.5,304.0,278.11,210.85
2016,1,17,9,30,814.0,61.0,1.6,6.0,352.0,334.77,262.57
2016,1,17,9,45,835.0,65.0,1.7,6.5,395.0,387.44,310.26
2016,1,17,10,0,856.0,69.0,1.8,7.0,438.0,440.36,356.8
2016,1,17,10,15,873.5,71.0,1.9,7.5,476.0,489.1,398.72
2016,1,17,10,30,891.0,73.0,2.0,8.0,514.0,537.23,438.93
2016,1,17,10,45,898.5,76.5,2.1,8.5,544.5,580.37,474.11
2016,1,17,11,0,906.0,80.0,2.2,9.0,575.0,621.53,506.83
2016,1,17,11,15,914.0,81.0,2.25,9.5,598.5,658.16,535.14
2016,1,17,11,30,922.0,82.0,2.3,10.0,622.0,692.4,561.03
2016,1,17,11,45,923.5,84.5,2.35,10.5,637.5,721.24,581.63
2016,1,17,12,0,925.0,87.0,2.4,11.0,653.0,747.04,599.23
2016,1,17,12,15,927.0,87.5,2.45,11.0,660.0,767.89,614.32
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,785.49,627.16
2016,1,17,12,45,926.0,88.5,2.55,11.0,665.5,796.0,634.97
2016,1,17,13,0,923.0,89.0,2.6,11.0,664.0,803.02,640.44
2016,1,17,13,15,788.5,129.0,2.7,11.0,615.5,755.76,606.59
2016,1,17,13,30,654.0,169.0,2.8,11.0,567.0,698.24,563.61
2016,1,17,13,45,777.0,128.0,2.9,11.0,588.0,747.12,603.13
2016,1,17,14,0,900.0,87.0,3.0,11.0,609.0,783.6,631.09
2016,1,17,14,15,890.0,86.0,3.05,11.0,583.5,766.64,619.36
2016,1,17,14,30,880.0,85.0,3.1,11.0,558.0,751.05,609.14
2016,1,17,14,45,578.0,147.0,3.15,11.0,450.5,592.04,486.14
2016,1,17,15,0,276.0,209.0,3.2,11.0,343.0,429.44,353.75
2016,1,17,15,15,317.0,185.0,3.05,10.5,327.5,424.27,352.27
2016,1,17,15,30,358.0,161.0,2.9,10.0,312.0,415.64,346.98
2016,1,17,15,45,340.0,147.5,2.75,10.0,278.5,379.56,317.43
2016,1,17,16,0,322.0,134.0,2.6,10.0,245.0,343.62,287.62
2016,1,17,16,15,307.0,116.0,2.25,9.5,209.5,304.23,254.65
2016,1,17,16,30,292.0,98.0,1.9,9.0,174.0,265.07,220.99
2016,1,17,16,45,260.5,80.0,1.6,8.5,137.5,218.79,180.44
2016,1,17,17,0,229.0,62.0,1.3,8.0,101.0,181.06,146.1
2016,1,17,17,15,174.5,44.0,1.3,7.5,67.5,130.69,100.71
2016,1,17,17,30,120.0,26.0,1.3,7.0,34.0,81.4,46.6
2016,1,17,17,45,60.0,13.0,1.35,7.0,17.0,28.9,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.5,15.0,2.2,2.0,30.0,14.74,0.0
2016,1,18,8,0,337.0,30.0,2.5,3.0,60.0,28.02,14.23
2016,1,18,8,15,443.0,40.5,2.45,3.5,106.0,65.6,34.91
2016,1,18,8,30,549.0,51.0,2.4,4.0,152.0,114.84,69.7
2016,1,18,8,45,612.0,58.0,2.4,4.5,201.5,164.36,111.12
2016,1,18,9,0,675.0,65.0,2.4,5.0,251.0,220.05,160.47
2016,1,18,9,15,716.5,70.0,2.35,5.5,299.0,273.42,209.47
2016,1,18,9,30,758.0,75.0,2.3,6.0,347.0,330.55,261.24
2016,1,18,9,45,786.5,78.5,2.3,6.5,391.0,383.07,308.51
2016,1,18,10,0,815.0,82.0,2.3,7.0,435.0,436.65,355.35
2016,1,18,10,15,835.0,85.0,2.2,7.5,473.5,486.4,397.5
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,535.78,437.9
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.5,580.43,473.52
2016,1,18,11,0,886.0,91.0,2.0,9.0,577.0,623.75,507.03
2016,1,18,11,15,896.0,92.5,1.95,9.5,601.5,662.03,535.75
2016,1,18,11,30,906.0,94.0,1.9,10.0,626.0,698.1,562.05
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,727.09,582.28
2016,1,18,12,0,929.0,91.0,1.8,11.0,662.0,755.67,600.87
2016,1,18,12,15,932.0,91.5,1.7,11.0,670.0,777.45,615.04
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,795.99,626.87
2016,1,18,12,45,936.5,91.5,1.55,11.5,678.0,808.98,634.15
2016,1,18,13,0,938.0,91.0,1.5,12.0,678.0,818.52,639.11
2016,1,18,13,15,935.0,90.5,1.35,12.0,668.5,821.11,639.25
2016,1,18,13,30,932.0,90.0,1.2,12.0,659.0,820.15,637.0
2016,1,18,13,45,926.5,88.5,1.1,12.5,641.5,812.63,629.81
2016,1,18,14,0,921.0,87.0,1.0,13.0,624.0,801.66,620.42
2016,1,18,14,15,911.5,85.5,0.9,13.0,598.5,784.33,607.89
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,763.85,593.32
2016,1,18,14,45,891.0,81.0,0.75,13.5,540.5,741.97,577.54
2016,1,18,15,0,880.0,78.0,0.7,14.0,508.0,712.86,556.72
2016,1,18,15,15,860.0,75.5,0.7,13.5,468.0,675.66,532.78
2016,1,18,15,30,840.0,73.0,0.7,13.0,428.0,636.55,505.79
2016,1,18,15,45,811.0,69.5,0.75,13.0,383.5,589.16,471.32
2016,1,18,16,0,782.0,66.0,0.8,13.0,339.0,541.06,435.14
2016,1,18,16,15,740.0,61.5,0.8,12.0,290.0,484.42,392.02
2016,1,18,16,30,698.0,57.0,0.8,11.0,241.0,428.82,347.72
2016,1,18,16,45,631.5,51.0,0.85,10.5,191.5,364.86,294.31
2016,1,18,17,0,565.0,45.0,0.9,10.0,142.0,302.47,239.98
2016,1,18,17,15,450.5,35.0,1.0,9.0,96.0,222.8,170.57
2016,1,18,17,30,336.0,25.0,1.1,8.0,50.0,150.86,92.42
2016,1,18,17,45,168.0,12.5,1.25,7.5,25.0,57.82,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.0,3.3,5.5,28.5,16.71,0.0
2016,1,19,8,0,247.0,34.0,3.4,6.0,57.0,29.98,16.29
2016,1,19,8,15,351.5,47.0,3.5,6.5,101.0,65.9,38.0
2016,1,19,8,30,456.0,60.0,3.6,7.0,145.0,112.29,70.92
2016,1,19,8,45,521.5,69.0,3.75,7.5,193.0,159.14,109.52
2016,1,19,9,0,587.0,78.0,3.9,8.0,241.0,212.63,156.12
2016,1,19,9,15,631.5,84.5,4.1,8.5,288.0,263.9,202.61
2016,1,19,9,30,676.0,91.0,4.3,9.0,335.0,318.76,252.08
2016,1,19,9,45,710.0,95.0,4.55,9.5,378.5,370.3,298.49
2016,1,19,10,0,744.0,99.0,4.8,10.0,422.0,423.6,345.5
2016,1,19,10,15,383.0,145.0,5.15,11.0,312.0,331.14,272.64
2016,1,19,10,30,22.0,191.0,5.5,12.0,202.0,197.55,160.54
2016,1,19,10,45,52.5,219.5,5.9,13.0,248.0,246.95,200.92
2016,1,19,11,0,83.0,248.0,6.3,14.0,294.0,296.69,240.91
2016,1,19,11,15,81.0,260.0,6.35,14.5,306.5,311.37,252.03
2016,1,19,11,30,79.0,272.0,6.4,15.0,319.0,325.81,262.91
2016,1,19,11,45,131.5,284.0,6.5,15.5,364.0,382.41,308.64
2016,1,19,12,0,184.0,296.0,6.6,16.0,409.0,436.7,352.08
2016,1,19,12,15,126.5,291.5,6.5,16.0,369.5,395.37,317.87
2016,1,19,12,30,69.0,287.0,6.4,16.0,330.0,344.93,276.36
2016,1,19,12,45,307.5,251.0,6.35,16.5,444.0,502.15,406.5
2016,1,19,13,0,546.0,215.0,6.3,17.0,558.0,657.58,530.87
2016,1,19,13,15,700.0,163.0,6.2,17.0,597.0,727.95,587.76
2016,1,19,13,30,854.0,111.0,6.1,17.0,636.0,789.65,634.95
2016,1,19,13,45,663.5,166.5,6.0,17.0,567.5,705.41,569.68
2016,1,19,14,0,473.0,222.0,5.9,17.0,499.0,614.37,495.99
2016,1,19,14,15,245.0,212.0,5.8,17.0,355.0,420.24,340.94
2016,1,19,14,30,17.0,202.0,5.7,17.0,211.0,215.16,171.46
2016,1,19,14,45,388.5,155.5,5.6,17.0,347.0,464.42,381.4
2016,1,19,15,0,760.0,109.0,5.5,17.0,483.0,669.11,546.66
2016,1,19,15,15,737.0,105.5,5.15,17.0,444.5,631.76,515.89
2016,1,19,15,30,714.0,102.0,4.8,17.0,406.0,593.01,484.72
2016,1,19,15,45,678.5,97.5,4.45,17.0,362.5,544.34,445.31
2016,1,19,16,0,643.0,93.0,4.1,17.0,319.0,495.71,405.41
2016,1,19,16,15,596.5,86.0,3.6,16.0,272.0,438.76,359.49
2016,1,19,16,30,550.0,79.0,3.1,15.0,225.0,383.5,313.55
2016,1,19,16,45,487.5,68.5,2.7,14.5,178.5,319.31,258.63
2016,1,19,17,0,425.0,58.0,2.3,14.0,132.0,259.19,205.75
2016,1,19,17,15,317.0,44.0,2.15,13.5,89.0,184.01,140.32
2016,1,19,17,30,209.0,30.0,2.0,13.0,46.0,117.35,73.53
2016,1,19,17,45,104.5,15.0,1.95,13.0,23.0,43.32,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.5,2.65,3.5,28.5,13.8,0.0
2016,1,20,8,0,245.0,35.0,2.7,4.0,57.0,30.83,17.23
2016,1,20,8,15,348.5,48.5,2.6,4.5,101.5,66.18,38.66
2016,1,20,8,30,452.0,62.0,2.5,5.0,146.0,113.86,72.97
2016,1,20,8,45,523.0,70.0,2.45,5.5,195.0,160.55,111.34
2016,1,20,9,0,594.0,78.0,2.4,6.0,244.0,214.51,158.22
2016,1,20,9,15,400.0,118.0,2.25,6.5,238.5,229.63,180.76
2016,1,20,9,30,206.0,158.0,2.1,7.0,233.0,223.05,181.54
2016,1,20,9,45,225.5,172.0,1.95,7.5,263.0,257.08,210.42
2016,1,20,10,0,245.0,186.0,1.8,8.0,293.0,291.48,238.94
2016,1,20,10,15,237.5,208.0,1.55,8.5,319.5,319.94,261.79
2016,1,20,10,30,230.0,230.0,1.3,9.0,346.0,349.34,284.49
2016,1,20,10,45,165.5,244.0,1.05,10.0,330.5,337.92,273.17
2016,1,20,11,0,101.0,258.0,0.8,11.0,315.0,317.63,254.6
2016,1,20,11,15,104.0,268.0,0.8,11.5,328.0,334.06,266.97
2016,1,20,11,30,107.0,278.0,0.8,12.0,341.0,350.48,278.94
2016,1,20,11,45,75.0,271.0,0.8,12.5,316.0,325.05,257.93
2016,1,20,12,0,43.0,264.0,0.8,13.0,291.0,297.69,235.55
2016,1,20,12,15,28.0,242.5,1.2,13.5,260.5,265.83,210.89
2016,1,20,12,30,13.0,221.0,1.6,14.0,230.0,227.84,180.71
2016,1,20,12,45,14.5,225.0,2.0,14.5,234.5,233.57,185.4
2016,1,20,13,0,16.0,229.0,2.4,15.0,239.0,239.36,189.96
2016,1,20,13,15,23.5,239.5,2.6,15.0,254.5,256.59,204.06
2016,1,20,13,30,31.0,250.0,2.8,15.0,270.0,281.82,224.45
2016,1,20,13,45,24.0,233.5,3.05,15.0,248.5,251.92,200.84
2016,1,20,14,0,17.0,217.0,3.3,15.0,227.0,229.76,183.35
2016,1,20,14,15,30.5,224.0,3.35,15.0,241.0,255.87,205.02
2016,1,20,14,30,44.0,231.0,3.4,15.0,255.0,274.8,220.84
2016,1,20,14,45,36.5,213.5,3.45,15.0,232.5,250.54,201.58
2016,1,20,15,0,29.0,196.0,3.5,15.0,210.0,226.4,182.38
2016,1,20,15,15,224.5,175.5,3.35,14.5,272.5,352.66,289.85
2016,1,20,15,30,420.0,155.0,3.2,14.0,335.0,459.92,378.67
2016,1,20,15,45,514.5,128.5,3.1,14.0,326.0,476.39,392.4
2016,1,20,16,0,609.0,102.0,3.0,14.0,317.0,487.4,401.29
2016,1,20,16,15,561.0,94.0,2.7,13.5,270.5,429.55,353.8
2016,1,20,16,30,513.0,86.0,2.4,13.0,224.0,373.54,306.88
2016,1,20,16,45,437.5,75.5,2.15,12.5,177.0,304.34,248.11
2016,1,20,17,0,362.0,65.0,1.9,12.0,130.0,242.09,193.82
2016,1,20,17,15,262.0,49.0,1.75,11.5,88.0,170.49,131.45
2016,1,20,17,30,162.0,33.0,1.6,11.0,46.0,107.32,70.04
2016,1,20,17,45,81.0,16.5,1.45,11.0,23.0,38.57,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,161.5,15.5,3.75,9.5,30.5,12.08,0.0
2016,1,21,8,0,323.0,31.0,4.1,10.0,61.0,28.8,14.63
2016,1,21,8,15,428.5,41.5,4.45,10.0,107.0,65.72,34.58
2016,1,21,8,30,534.0,52.0,4.8,10.0,153.0,114.33,68.49
2016,1,21,8,45,606.0,58.0,5.15,10.5,203.5,163.91,109.03
2016,1,21,9,0,678.0,64.0,5.5,11.0,254.0,220.68,158.51
2016,1,21,9,15,719.5,69.0,5.9,11.0,302.5,274.5,208.18
2016,1,21,9,30,761.0,74.0,6.3,11.0,351.0,332.13,261.21
2016,1,21,9,45,789.0,77.5,6.7,11.5,395.5,384.92,309.48
2016,1,21,10,0,817.0,81.0,7.1,12.0,440.0,438.73,357.66
2016,1,21,10,15,836.0,84.0,7.4,12.0,478.5,488.42,402.16
2016,1,21,10,30,855.0,87.0,7.7,12.0,517.0,537.67,445.44
2016,1,21,10,45,860.0,92.0,8.0,12.0,547.5,580.42,482.62
2016,1,21,11,0,865.0,97.0,8.3,12.0,578.0,621.12,517.48
2016,1,21,11,15,873.0,99.0,8.4,12.0,601.5,658.34,548.79
2016,1,21,11,30,881.0,101.0,8.5,12.0,625.0,693.31,577.85
2016,1,21,11,45,709.5,157.5,8.65,12.5,587.0,661.14,548.84
2016,1,21,12,0,538.0,214.0,8.8,13.0,549.0,614.03,507.46
2016,1,21,12,15,718.0,158.0,8.75,13.0,611.0,702.28,581.81
2016,1,21,12,30,898.0,102.0,8.7,13.0,673.0,788.2,650.5
2016,1,21,12,45,898.5,101.5,8.65,13.0,672.0,800.55,659.73
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,809.53,666.68
2016,1,21,13,15,897.0,100.0,8.35,13.0,663.0,812.61,668.66
2016,1,21,13,30,895.0,99.0,8.1,13.0,655.0,812.22,668.09
2016,1,21,13,45,601.0,182.0,7.9,13.5,551.0,676.65,558.27
2016,1,21,14,0,307.0,265.0,7.7,14.0,447.0,528.77,433.33
2016,1,21,14,15,596.0,176.5,7.55,14.0,511.5,656.63,542.63
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,767.22,632.45
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,740.81,612.19
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,711.76,590.32
2016,1,21,15,15,839.0,82.0,7.05,13.5,473.5,675.84,564.25
2016,1,21,15,30,821.0,79.0,7.0,13.0,435.0,637.94,535.08
2016,1,21,15,45,806.0,73.0,6.95,12.5,392.5,596.8,502.5
2016,1,21,16,0,791.0,67.0,6.9,12.0,350.0,554.03,467.63
2016,1,21,16,15,752.0,62.5,6.5,11.5,301.5,498.39,420.38
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,443.51,372.41
2016,1,21,16,45,666.5,50.0,5.75,10.5,204.0,382.47,317.91
2016,1,21,17,0,620.0,42.0,5.4,10.0,155.0,323.82,263.64
2016,1,21,17,15,510.5,33.5,5.05,9.0,107.0,243.83,191.21
2016,1,21,17,30,401.0,25.0,4.7,8.0,59.0,173.22,118.08
2016,1,21,17,45,200.5,12.5,4.35,7.5,29.5,68.14,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
