Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,213.5,14.5,4.75,1.5,34.5,11.08,0.0
2016,1,22,8,0,427.0,29.0,5.0,2.0,69.0,28.06,13.77
2016,1,22,8,15,529.5,37.5,5.3,2.5,118.0,70.36,35.94
2016,1,22,8,30,632.0,46.0,5.6,3.0,167.0,122.23,72.83
2016,1,22,8,45,692.5,51.5,5.9,3.5,218.5,174.56,117.53
2016,1,22,9,0,753.0,57.0,6.2,4.0,270.0,232.75,170.54
2016,1,22,9,15,791.0,61.0,6.25,4.5,319.5,288.43,223.31
2016,1,22,9,30,829.0,65.0,6.3,5.0,369.0,346.73,278.11
2016,1,22,9,45,857.0,67.5,6.35,5.5,414.5,401.89,329.58
2016,1,22,10,0,885.0,70.0,6.4,6.0,460.0,457.92,380.55
2016,1,22,10,15,903.0,72.5,6.35,6.0,500.0,509.34,427.1
2016,1,22,10,30,921.0,75.0,6.3,6.0,540.0,560.08,471.92
2016,1,22,10,45,935.5,75.5,6.3,6.5,573.0,605.76,510.8
2016,1,22,11,0,950.0,76.0,6.3,7.0,606.0,649.84,547.38
2016,1,22,11,15,958.5,77.5,6.2,7.5,631.5,689.31,579.08
2016,1,22,11,30,967.0,79.0,6.1,8.0,657.0,726.29,607.96
2016,1,22,11,45,970.5,80.5,6.1,8.5,673.5,757.13,630.28
2016,1,22,12,0,974.0,82.0,6.1,9.0,690.0,784.85,650.06
2016,1,22,12,15,976.5,82.0,6.05,9.0,698.5,806.96,666.48
2016,1,22,12,30,979.0,82.0,6.0,9.0,707.0,825.63,680.33
2016,1,22,12,45,980.0,81.5,6.0,9.5,707.0,839.08,689.23
2016,1,22,13,0,981.0,81.0,6.0,10.0,707.0,848.9,695.47
2016,1,22,13,15,978.0,80.5,5.9,10.0,697.5,851.92,697.52
2016,1,22,13,30,975.0,80.0,5.8,10.0,688.0,851.21,696.91
2016,1,22,13,45,970.0,79.0,5.75,10.0,670.5,844.68,692.29
2016,1,22,14,0,965.0,78.0,5.7,10.0,653.0,834.51,685.09
2016,1,22,14,15,956.0,77.0,5.6,10.0,627.0,817.75,672.75
2016,1,22,14,30,947.0,76.0,5.5,10.0,601.0,797.64,657.98
2016,1,22,14,45,933.0,74.5,5.45,10.0,567.5,770.12,637.8
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,739.78,615.43
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,703.22,588.76
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,664.58,559.93
2016,1,22,15,45,856.5,65.5,4.95,9.0,408.0,621.96,524.85
2016,1,22,16,0,831.0,62.0,4.8,9.0,362.0,574.13,484.92
2016,1,22,16,15,792.0,58.0,4.25,8.0,312.5,517.52,437.31
2016,1,22,16,30,753.0,54.0,3.7,7.0,263.0,461.61,389.03
2016,1,22,16,45,693.0,48.5,3.2,6.5,211.5,395.21,330.12
2016,1,22,17,0,633.0,43.0,2.7,6.0,160.0,332.21,272.28
2016,1,22,17,15,527.5,34.5,2.5,5.5,111.5,252.76,200.06
2016,1,22,17,30,422.0,26.0,2.3,5.0,63.0,182.43,127.99
2016,1,22,17,45,211.0,13.0,2.1,4.5,31.5,72.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,218.0,14.0,1.25,0.5,34.5,10.57,0.0
2016,1,23,8,0,436.0,28.0,1.4,1.0,69.0,29.09,14.64
2016,1,23,8,15,536.0,36.0,1.35,1.5,117.5,69.5,35.08
2016,1,23,8,30,636.0,44.0,1.3,2.0,166.0,121.08,71.71
2016,1,23,8,45,695.0,49.0,1.3,2.5,217.0,172.98,115.74
2016,1,23,9,0,754.0,54.0,1.3,3.0,268.0,230.58,167.43
2016,1,23,9,15,791.0,58.0,1.3,3.5,317.5,286.11,218.84
2016,1,23,9,30,828.0,62.0,1.3,4.0,367.0,344.17,271.74
2016,1,23,9,45,853.5,64.5,1.3,5.0,412.0,398.4,319.85
2016,1,23,10,0,879.0,67.0,1.3,6.0,457.0,453.27,366.76
2016,1,23,10,15,896.5,69.5,1.3,6.5,496.0,504.32,409.68
2016,1,23,10,30,914.0,72.0,1.3,7.0,535.0,554.62,450.53
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.5,599.76,485.62
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,643.14,518.27
2016,1,23,11,15,946.0,76.0,1.4,9.5,625.5,681.46,546.74
2016,1,23,11,30,954.0,77.0,1.4,10.0,651.0,717.3,572.47
2016,1,23,11,45,956.5,79.5,1.45,10.5,667.0,748.26,593.34
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,776.1,611.91
2016,1,23,12,15,961.0,82.0,1.6,11.0,691.5,797.63,627.64
2016,1,23,12,30,963.0,82.0,1.7,11.0,700.0,815.76,641.12
2016,1,23,12,45,962.0,82.5,1.8,11.5,699.5,828.66,649.86
2016,1,23,13,0,961.0,83.0,1.9,12.0,699.0,837.95,656.19
2016,1,23,13,15,958.0,82.5,2.0,12.0,690.0,840.95,659.44
2016,1,23,13,30,955.0,82.0,2.1,12.0,681.0,840.28,660.28
2016,1,23,13,45,949.0,81.0,2.25,12.5,663.0,833.08,655.85
2016,1,23,14,0,943.0,80.0,2.4,13.0,645.0,822.32,648.96
2016,1,23,14,15,934.0,79.0,2.45,13.0,619.5,805.8,638.44
2016,1,23,14,30,925.0,78.0,2.5,13.0,594.0,786.02,625.62
2016,1,23,14,45,912.0,76.0,2.55,13.0,561.0,759.04,607.54
2016,1,23,15,0,899.0,74.0,2.6,13.0,528.0,729.27,587.33
2016,1,23,15,15,880.5,72.0,2.55,13.0,488.5,693.17,561.63
2016,1,23,15,30,862.0,70.0,2.5,13.0,449.0,659.19,536.99
2016,1,23,15,45,835.5,67.0,2.45,13.0,404.0,612.95,501.27
2016,1,23,16,0,809.0,64.0,2.4,13.0,359.0,565.75,463.95
2016,1,23,16,15,770.5,60.0,2.15,12.0,310.0,510.11,419.71
2016,1,23,16,30,732.0,56.0,1.9,11.0,261.0,455.16,374.42
2016,1,23,16,45,672.0,50.0,1.7,10.0,210.0,388.88,318.41
2016,1,23,17,0,612.0,44.0,1.5,9.0,159.0,326.05,263.13
2016,1,23,17,15,509.5,35.5,1.55,8.0,111.5,248.38,194.7
2016,1,23,17,30,407.0,27.0,1.6,7.0,64.0,183.89,130.3
2016,1,23,17,45,203.5,13.5,1.7,6.5,32.0,70.99,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,196.5,15.5,3.7,2.5,34.0,11.91,0.0
2016,1,24,8,0,393.0,31.0,4.0,3.0,68.0,29.86,15.4
2016,1,24,8,15,495.0,40.0,4.05,4.0,116.5,69.34,36.02
2016,1,24,8,30,597.0,49.0,4.1,5.0,165.0,120.13,72.01
2016,1,24,8,45,482.5,73.0,4.2,6.0,183.5,157.26,110.47
2016,1,24,9,0,368.0,97.0,4.3,7.0,202.0,180.12,137.27
2016,1,24,9,15,442.5,103.5,4.6,7.5,252.0,229.04,179.75
2016,1,24,9,30,517.0,110.0,4.9,8.0,302.0,284.97,228.66
2016,1,24,9,45,680.5,94.0,5.2,9.0,378.0,361.17,293.04
2016,1,24,10,0,844.0,78.0,5.5,10.0,454.0,450.34,368.22
2016,1,24,10,15,862.5,80.5,5.65,10.5,493.0,500.8,412.28
2016,1,24,10,30,881.0,83.0,5.8,11.0,532.0,550.71,454.85
2016,1,24,10,45,893.0,85.0,5.95,12.0,564.5,595.59,491.46
2016,1,24,11,0,905.0,87.0,6.1,13.0,597.0,637.44,524.72
2016,1,24,11,15,913.5,88.5,6.1,13.5,622.0,675.69,554.92
2016,1,24,11,30,922.0,90.0,6.1,14.0,647.0,711.59,582.64
2016,1,24,11,45,925.5,91.5,6.2,14.5,663.5,741.48,604.42
2016,1,24,12,0,929.0,93.0,6.3,15.0,680.0,768.38,623.57
2016,1,24,12,15,931.5,93.5,6.25,15.0,688.0,790.37,639.64
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,809.09,653.3
2016,1,24,12,45,717.0,166.5,6.2,15.5,629.0,739.54,598.47
2016,1,24,13,0,500.0,239.0,6.2,16.0,562.0,653.35,526.84
2016,1,24,13,15,596.5,202.5,6.1,16.0,582.5,694.23,561.1
2016,1,24,13,30,693.0,166.0,6.0,16.0,603.0,736.44,595.57
2016,1,24,13,45,799.0,130.0,5.95,16.5,621.0,779.74,627.89
2016,1,24,14,0,905.0,94.0,5.9,17.0,639.0,811.12,650.58
2016,1,24,14,15,895.0,92.5,5.8,17.0,613.5,798.31,641.28
2016,1,24,14,30,885.0,91.0,5.7,17.0,588.0,777.84,626.53
2016,1,24,14,45,878.5,86.0,5.6,17.0,556.0,752.94,608.55
2016,1,24,15,0,872.0,81.0,5.5,17.0,524.0,725.03,588.3
2016,1,24,15,15,852.5,78.5,5.2,16.5,484.5,688.2,561.49
2016,1,24,15,30,833.0,76.0,4.9,16.0,445.0,649.43,532.41
2016,1,24,15,45,799.5,74.0,4.65,16.0,399.5,600.72,493.34
2016,1,24,16,0,766.0,72.0,4.4,16.0,354.0,551.56,453.24
2016,1,24,16,15,725.5,67.5,3.95,15.0,305.5,495.61,408.13
2016,1,24,16,30,685.0,63.0,3.5,14.0,257.0,443.5,364.78
2016,1,24,16,45,615.5,57.0,3.1,13.5,206.5,374.68,305.96
2016,1,24,17,0,546.0,51.0,2.7,13.0,156.0,310.37,249.27
2016,1,24,17,15,441.5,41.0,2.65,12.5,109.0,233.24,181.55
2016,1,24,17,30,337.0,31.0,2.6,12.0,62.0,165.56,117.31
2016,1,24,17,45,168.5,15.5,2.55,11.5,31.0,74.15,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,123.0,19.0,2.85,11.5,31.0,14.94,0.0
2016,1,25,8,0,246.0,38.0,3.1,12.0,62.0,33.8,19.15
2016,1,25,8,15,349.0,51.0,3.25,12.5,107.5,69.13,39.78
2016,1,25,8,30,452.0,64.0,3.4,13.0,153.0,116.81,73.36
2016,1,25,8,45,536.0,70.0,3.55,13.5,204.0,164.4,111.13
2016,1,25,9,0,620.0,76.0,3.7,14.0,255.0,220.74,158.62
2016,1,25,9,15,663.5,81.5,3.6,14.5,303.0,273.09,205.07
2016,1,25,9,30,707.0,87.0,3.5,15.0,351.0,328.9,254.05
2016,1,25,9,45,753.5,87.0,3.4,15.5,398.0,383.47,301.2
2016,1,25,10,0,800.0,87.0,3.3,16.0,445.0,441.3,349.83
2016,1,25,10,15,821.0,89.5,3.15,16.5,484.5,491.18,390.94
2016,1,25,10,30,842.0,92.0,3.0,17.0,524.0,540.83,430.51
2016,1,25,10,45,867.0,90.5,2.85,17.5,559.0,588.07,467.05
2016,1,25,11,0,892.0,89.0,2.7,18.0,594.0,634.67,501.94
2016,1,25,11,15,902.0,90.5,2.5,18.5,619.5,672.16,528.71
2016,1,25,11,30,912.0,92.0,2.3,19.0,645.0,708.83,553.92
2016,1,25,11,45,921.5,92.0,2.15,19.5,663.5,741.12,574.39
2016,1,25,12,0,931.0,92.0,2.0,20.0,682.0,770.74,592.31
2016,1,25,12,15,934.5,92.0,1.95,20.0,691.0,793.05,606.83
2016,1,25,12,30,938.0,92.0,1.9,20.0,700.0,812.11,619.17
2016,1,25,12,45,943.5,90.5,1.85,20.0,701.5,827.72,629.18
2016,1,25,13,0,949.0,89.0,1.8,20.0,703.0,839.89,636.95
2016,1,25,13,15,947.0,88.5,1.75,20.0,694.5,843.76,639.19
2016,1,25,13,30,945.0,88.0,1.7,20.0,686.0,844.01,639.18
2016,1,25,13,45,944.5,85.0,1.7,20.5,670.0,839.02,635.11
2016,1,25,14,0,944.0,82.0,1.7,21.0,654.0,830.4,628.78
2016,1,25,14,15,936.0,81.0,1.65,20.5,629.0,814.7,619.65
2016,1,25,14,30,928.0,80.0,1.6,20.0,604.0,795.68,608.35
2016,1,25,14,45,918.5,77.0,1.55,20.0,572.0,770.08,591.39
2016,1,25,15,0,909.0,74.0,1.5,20.0,540.0,741.5,572.38
2016,1,25,15,15,891.5,72.0,1.35,19.5,500.0,705.77,548.33
2016,1,25,15,30,874.0,70.0,1.2,19.0,460.0,672.09,525.56
2016,1,25,15,45,849.5,67.0,1.1,19.0,415.0,626.61,491.79
2016,1,25,16,0,825.0,64.0,1.0,19.0,370.0,579.98,456.46
2016,1,25,16,15,787.5,60.0,1.0,18.0,320.5,524.07,415.51
2016,1,25,16,30,750.0,56.0,1.0,17.0,271.0,468.74,373.11
2016,1,25,16,45,686.5,51.0,1.0,16.5,219.0,400.77,318.24
2016,1,25,17,0,623.0,46.0,1.0,16.0,167.0,336.45,263.99
2016,1,25,17,15,521.0,37.5,1.05,15.5,118.0,261.27,199.62
2016,1,25,17,30,419.0,29.0,1.1,15.0,69.0,192.18,135.44
2016,1,25,17,45,209.5,14.5,1.2,14.5,34.5,85.76,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,6.0,17.0,4.55,4.5,17.5,16.05,0.0
2016,1,26,8,0,12.0,34.0,4.8,5.0,35.0,31.5,20.09
2016,1,26,8,15,29.5,55.0,5.05,5.0,60.0,53.14,39.08
2016,1,26,8,30,47.0,76.0,5.3,5.0,85.0,77.27,59.73
2016,1,26,8,45,61.0,96.0,5.55,5.5,111.5,102.05,81.14
2016,1,26,9,0,75.0,116.0,5.8,6.0,138.0,128.49,104.02
2016,1,26,9,15,89.5,137.5,5.85,6.5,168.0,158.04,129.5
2016,1,26,9,30,104.0,159.0,5.9,7.0,198.0,190.05,156.9
2016,1,26,9,45,109.5,179.0,6.0,7.5,224.5,218.07,180.76
2016,1,26,10,0,115.0,199.0,6.1,8.0,251.0,246.59,204.71
2016,1,26,10,15,150.5,217.0,6.1,8.0,291.0,288.11,239.68
2016,1,26,10,30,186.0,235.0,6.1,8.0,331.0,332.56,276.96
2016,1,26,10,45,93.0,201.0,6.2,8.5,249.0,251.32,208.39
2016,1,26,11,0,0.0,167.0,6.3,9.0,167.0,162.63,132.31
2016,1,26,11,15,123.5,225.5,6.35,9.0,301.0,307.49,255.19
2016,1,26,11,30,247.0,284.0,6.4,9.0,435.0,455.38,377.56
2016,1,26,11,45,323.0,276.5,6.45,9.5,479.0,514.04,425.41
2016,1,26,12,0,399.0,269.0,6.5,10.0,523.0,570.61,471.42
2016,1,26,12,15,292.5,292.5,6.6,10.0,480.0,526.5,433.83
2016,1,26,12,30,186.0,316.0,6.7,10.0,437.0,471.11,386.99
2016,1,26,12,45,95.5,254.5,6.8,10.0,316.5,332.71,273.66
2016,1,26,13,0,5.0,193.0,6.9,10.0,196.0,193.82,157.03
2016,1,26,13,15,2.5,121.5,6.95,10.0,123.0,120.17,95.9
2016,1,26,13,30,0.0,50.0,7.0,10.0,50.0,48.35,35.43
2016,1,26,13,45,0.0,76.5,7.1,10.0,76.5,74.01,57.2
2016,1,26,14,0,0.0,103.0,7.2,10.0,103.0,99.93,79.12
2016,1,26,14,15,0.0,66.5,6.85,9.5,66.5,64.31,49.22
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,28.98,19.23
2016,1,26,14,45,0.0,20.0,6.2,9.0,20.0,19.32,10.97
2016,1,26,15,0,0.0,10.0,5.9,9.0,10.0,9.65,2.67
2016,1,26,15,15,0.0,50.0,5.45,9.0,50.0,48.31,36.05
2016,1,26,15,30,0.0,90.0,5.0,9.0,90.0,87.45,69.74
2016,1,26,15,45,0.0,81.0,4.6,9.0,81.0,78.53,62.25
2016,1,26,16,0,0.0,72.0,4.2,9.0,72.0,69.61,54.73
2016,1,26,16,15,0.0,62.0,3.95,8.5,62.0,59.92,46.56
2016,1,26,16,30,0.0,52.0,3.7,8.0,52.0,50.24,38.27
2016,1,26,16,45,0.0,42.0,3.5,7.5,42.0,40.56,29.84
2016,1,26,17,0,0.0,32.0,3.3,7.0,32.0,30.89,21.28
2016,1,26,17,15,0.0,22.5,3.35,6.5,22.5,21.71,13.04
2016,1,26,17,30,0.0,13.0,3.4,6.0,13.0,12.53,4.63
2016,1,26,17,45,0.0,6.5,3.45,6.0,6.5,6.26,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,209.5,15.5,3.6,1.5,36.5,11.72,0.0
2016,1,27,8,0,419.0,31.0,3.8,2.0,73.0,30.81,15.72
2016,1,27,8,15,518.0,40.0,3.8,3.0,122.5,71.94,37.35
2016,1,27,8,30,617.0,49.0,3.8,4.0,172.0,124.06,74.81
2016,1,27,8,45,678.5,54.5,3.85,5.0,224.0,177.73,120.31
2016,1,27,9,0,740.0,60.0,3.9,6.0,276.0,236.06,172.44
2016,1,27,9,15,777.5,64.0,4.0,6.5,326.0,291.51,224.09
2016,1,27,9,30,815.0,68.0,4.1,7.0,376.0,349.6,277.59
2016,1,27,9,45,842.5,70.5,4.25,7.5,421.5,404.51,327.73
2016,1,27,10,0,870.0,73.0,4.4,8.0,467.0,460.3,377.36
2016,1,27,10,15,888.0,75.5,4.3,8.5,507.0,511.71,421.6
2016,1,27,10,30,906.0,78.0,4.2,9.0,547.0,562.44,463.84
2016,1,27,10,45,920.0,79.0,4.1,9.5,580.5,608.38,500.97
2016,1,27,11,0,934.0,80.0,4.0,10.0,614.0,652.72,535.8
2016,1,27,11,15,943.0,81.5,3.95,10.0,640.0,692.55,567.44
2016,1,27,11,30,952.0,83.0,3.9,10.0,666.0,729.95,596.18
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.5,761.58,618.07
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,790.22,637.62
2016,1,27,12,15,967.0,84.5,3.9,11.0,710.5,813.49,654.32
2016,1,27,12,30,970.0,85.0,3.9,11.0,720.0,833.37,668.61
2016,1,27,12,45,972.5,84.0,3.9,11.5,720.5,847.74,677.71
2016,1,27,13,0,975.0,83.0,3.9,12.0,721.0,858.49,684.3
2016,1,27,13,15,973.0,82.5,3.85,12.0,712.5,862.58,687.19
2016,1,27,13,30,971.0,82.0,3.8,12.0,704.0,862.93,687.57
2016,1,27,13,45,969.0,80.5,3.8,12.0,687.5,858.44,684.87
2016,1,27,14,0,967.0,79.0,3.8,12.0,671.0,850.24,679.66
2016,1,27,14,15,959.5,77.5,3.75,12.0,646.0,834.14,668.55
2016,1,27,14,30,952.0,76.0,3.7,12.0,621.0,814.6,655.07
2016,1,27,14,45,940.5,74.5,3.65,12.0,588.0,788.8,637.02
2016,1,27,15,0,929.0,73.0,3.6,12.0,555.0,760.02,616.76
2016,1,27,15,15,912.5,71.0,3.4,11.5,515.0,724.41,591.71
2016,1,27,15,30,896.0,69.0,3.2,11.0,475.0,686.54,564.7
2016,1,27,15,45,875.0,65.5,3.0,11.0,429.5,642.03,530.17
2016,1,27,16,0,854.0,62.0,2.8,11.0,384.0,599.98,496.04
2016,1,27,16,15,818.5,58.0,2.4,10.0,334.0,543.91,450.96
2016,1,27,16,30,783.0,54.0,2.0,9.0,284.0,488.19,404.63
2016,1,27,16,45,730.5,48.5,1.6,8.0,232.0,423.25,349.09
2016,1,27,17,0,678.0,43.0,1.2,7.0,180.0,361.05,293.7
2016,1,27,17,15,583.5,35.5,1.2,6.5,129.0,283.35,224.8
2016,1,27,17,30,489.0,28.0,1.2,6.0,78.0,213.59,158.48
2016,1,27,17,45,244.5,14.0,1.25,5.5,39.0,96.05,11.15
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,236.0,14.0,3.35,4.0,38.5,11.11,0.0
2016,1,28,8,0,472.0,28.0,3.7,5.0,77.0,30.68,14.67
2016,1,28,8,15,567.0,35.5,3.55,5.5,126.5,72.99,35.96
2016,1,28,8,30,662.0,43.0,3.4,6.0,176.0,125.92,73.84
2016,1,28,8,45,719.5,47.5,3.25,7.0,228.5,179.13,118.91
2016,1,28,9,0,777.0,52.0,3.1,8.0,281.0,237.87,171.33
2016,1,28,9,15,812.0,55.5,3.1,9.0,330.5,294.14,223.01
2016,1,28,9,30,847.0,59.0,3.1,10.0,380.0,353.3,276.32
2016,1,28,9,45,873.0,60.5,3.15,11.5,426.0,408.01,324.26
2016,1,28,10,0,899.0,62.0,3.2,13.0,472.0,463.34,370.95
2016,1,28,10,15,915.5,64.0,3.3,13.5,512.0,514.83,414.53
2016,1,28,10,30,932.0,66.0,3.4,14.0,552.0,565.46,456.11
2016,1,28,10,45,945.0,67.0,3.5,15.0,585.0,611.88,492.39
2016,1,28,11,0,958.0,68.0,3.6,16.0,618.0,656.58,526.25
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.5,696.07,555.93
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,733.0,581.89
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.5,764.4,603.11
2016,1,28,12,0,979.0,74.0,3.7,18.0,704.0,792.58,621.92
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.5,815.26,637.69
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,834.47,651.07
2016,1,28,12,45,984.5,74.0,3.7,18.5,721.5,848.56,659.67
2016,1,28,13,0,985.0,74.0,3.7,19.0,722.0,858.96,665.77
2016,1,28,13,15,983.5,73.5,3.7,19.0,713.5,863.48,669.13
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,864.23,670.02
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.0,858.66,666.64
2016,1,28,14,0,974.0,71.0,3.7,19.0,671.0,849.38,660.8
2016,1,28,14,15,966.5,70.0,3.6,19.0,646.0,833.73,650.07
2016,1,28,14,30,959.0,69.0,3.5,19.0,621.0,814.62,637.02
2016,1,28,14,45,943.0,69.5,3.45,19.0,587.5,787.59,618.59
2016,1,28,15,0,927.0,70.0,3.4,19.0,554.0,757.77,598.16
2016,1,28,15,15,910.5,68.0,2.95,18.5,514.5,722.13,572.61
2016,1,28,15,30,894.0,66.0,2.5,18.0,475.0,684.24,545.11
2016,1,28,15,45,872.0,63.0,2.1,17.5,430.0,639.64,511.73
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,593.73,475.62
2016,1,28,16,15,815.5,56.5,1.6,16.0,335.0,542.77,437.0
2016,1,28,16,30,781.0,53.0,1.5,15.0,285.0,488.19,394.09
2016,1,28,16,45,729.0,48.0,1.4,14.0,233.0,424.0,341.77
2016,1,28,17,0,677.0,43.0,1.3,13.0,181.0,362.5,289.26
2016,1,28,17,15,584.0,35.5,1.3,12.5,130.5,285.16,222.1
2016,1,28,17,30,491.0,28.0,1.3,12.0,80.0,215.67,157.86
2016,1,28,17,45,245.5,14.0,1.3,12.0,40.0,97.42,22.41
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,242.5,14.5,2.9,7.5,40.0,11.54,0.0
2016,1,29,8,0,485.0,29.0,3.3,9.0,80.0,32.27,15.32
2016,1,29,8,15,578.5,36.5,3.4,10.0,130.5,75.33,36.75
2016,1,29,8,30,672.0,44.0,3.5,11.0,181.0,128.87,74.52
2016,1,29,8,45,725.0,49.0,3.6,12.0,233.0,182.44,119.41
2016,1,29,9,0,778.0,54.0,3.7,13.0,285.0,241.05,171.12
2016,1,29,9,15,813.0,57.5,3.7,13.5,335.0,297.52,222.56
2016,1,29,9,30,848.0,61.0,3.7,14.0,385.0,356.3,275.34
2016,1,29,9,45,871.5,64.0,3.7,15.0,431.0,412.32,324.29
2016,1,29,10,0,895.0,67.0,3.7,16.0,477.0,468.16,371.46
2016,1,29,10,15,911.0,69.0,4.05,16.5,517.0,519.39,414.86
2016,1,29,10,30,927.0,71.0,4.4,17.0,557.0,569.72,456.62
2016,1,29,10,45,938.5,72.5,4.75,18.0,590.0,615.76,493.35
2016,1,29,11,0,950.0,74.0,5.1,19.0,623.0,659.98,527.77
2016,1,29,11,15,957.5,75.5,5.15,19.5,648.5,699.55,557.86
2016,1,29,11,30,965.0,77.0,5.2,20.0,674.0,736.56,584.45
2016,1,29,11,45,966.5,78.5,5.3,20.5,690.5,766.59,605.12
2016,1,29,12,0,968.0,80.0,5.4,21.0,707.0,793.39,623.39
2016,1,29,12,15,970.5,80.5,5.45,21.0,715.5,816.5,639.99
2016,1,29,12,30,973.0,81.0,5.5,21.0,724.0,836.19,654.21
2016,1,29,12,45,972.0,81.5,5.55,21.0,724.0,849.63,664.02
2016,1,29,13,0,971.0,82.0,5.6,21.0,724.0,859.39,671.35
2016,1,29,13,15,968.5,81.5,5.6,21.0,715.0,863.14,674.25
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,863.17,674.65
2016,1,29,13,45,960.0,80.5,5.65,21.0,688.5,856.69,670.78
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,846.59,664.44
2016,1,29,14,15,946.0,78.5,5.6,20.5,646.0,830.25,654.24
2016,1,29,14,30,938.0,77.0,5.5,20.0,621.0,810.52,641.65
2016,1,29,14,45,927.5,75.0,5.45,20.0,588.0,785.1,623.89
2016,1,29,15,0,917.0,73.0,5.4,20.0,555.0,756.69,603.94
2016,1,29,15,15,900.5,71.0,5.15,19.5,515.5,721.28,578.98
2016,1,29,15,30,884.0,69.0,4.9,19.0,476.0,683.63,552.15
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.0,642.42,520.39
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,595.72,483.05
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.0,540.91,440.15
2016,1,29,16,30,767.0,56.0,3.7,17.0,286.0,486.44,396.17
2016,1,29,16,45,713.0,50.5,3.4,16.0,234.0,421.07,341.88
2016,1,29,17,0,659.0,45.0,3.1,15.0,182.0,358.59,287.82
2016,1,29,17,15,567.0,37.5,3.0,14.0,132.0,282.14,221.07
2016,1,29,17,30,475.0,30.0,2.9,13.0,82.0,213.32,157.7
2016,1,29,17,45,237.5,15.0,2.85,12.5,41.0,98.83,32.4
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,218.5,16.0,4.0,6.5,39.5,11.97,0.0
2016,1,30,8,0,437.0,32.0,4.2,7.0,79.0,33.02,16.39
2016,1,30,8,15,535.5,40.5,4.15,8.0,129.5,75.1,38.35
2016,1,30,8,30,634.0,49.0,4.1,9.0,180.0,129.58,77.43
2016,1,30,8,45,696.0,54.0,4.1,10.0,233.5,182.82,122.02
2016,1,30,9,0,758.0,59.0,4.1,11.0,287.0,242.18,174.31
2016,1,30,9,15,795.0,63.5,4.15,12.0,337.5,299.33,226.16
2016,1,30,9,30,832.0,68.0,4.2,13.0,388.0,359.06,279.44
2016,1,30,9,45,858.5,70.5,4.3,14.0,434.5,414.79,328.45
2016,1,30,10,0,885.0,73.0,4.4,15.0,481.0,471.3,376.58
2016,1,30,10,15,902.5,75.0,4.5,15.5,521.5,523.03,420.29
2016,1,30,10,30,920.0,77.0,4.6,16.0,562.0,573.96,462.14
2016,1,30,10,45,932.0,79.0,4.7,17.0,595.5,620.68,498.66
2016,1,30,11,0,944.0,81.0,4.8,18.0,629.0,665.64,532.77
2016,1,30,11,15,952.0,82.0,4.85,18.5,654.5,704.95,562.61
2016,1,30,11,30,960.0,83.0,4.9,19.0,680.0,741.74,589.1
2016,1,30,11,45,964.5,84.0,5.0,20.0,697.5,773.34,609.72
2016,1,30,12,0,969.0,85.0,5.1,21.0,715.0,801.85,627.94
2016,1,30,12,15,971.0,85.5,5.1,21.0,724.0,824.72,643.99
2016,1,30,12,30,973.0,86.0,5.1,21.0,733.0,844.14,657.64
2016,1,30,12,45,972.0,86.0,5.15,21.5,732.5,857.12,665.76
2016,1,30,13,0,971.0,86.0,5.2,22.0,732.0,866.41,671.38
2016,1,30,13,15,968.0,86.0,5.2,22.0,723.0,870.4,674.41
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,870.64,674.96
2016,1,30,13,45,958.0,85.5,5.2,22.0,696.0,863.43,670.36
2016,1,30,14,0,951.0,85.0,5.2,22.0,678.0,852.6,663.34
2016,1,30,14,15,942.0,83.5,5.1,21.5,652.0,835.54,652.73
2016,1,30,14,30,933.0,82.0,5.0,21.0,626.0,815.13,639.77
2016,1,30,14,45,921.5,80.0,4.9,21.0,593.0,789.06,621.5
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,760.07,601.12
2016,1,30,15,15,892.0,75.5,4.55,20.5,519.5,723.17,575.26
2016,1,30,15,30,874.0,73.0,4.3,20.0,479.0,688.39,550.81
2016,1,30,15,45,847.5,70.5,4.05,20.0,433.0,641.8,515.63
2016,1,30,16,0,821.0,68.0,3.8,20.0,387.0,594.18,478.3
2016,1,30,16,15,784.5,64.0,3.6,19.0,337.0,538.36,435.53
2016,1,30,16,30,748.0,60.0,3.4,18.0,287.0,483.02,391.55
2016,1,30,16,45,691.5,54.5,3.2,17.0,235.0,416.97,337.32
2016,1,30,17,0,635.0,49.0,3.0,16.0,183.0,353.99,283.46
2016,1,30,17,15,541.0,41.0,3.1,15.5,133.0,280.29,219.13
2016,1,30,17,30,447.0,33.0,3.2,15.0,83.0,211.81,156.76
2016,1,30,17,45,223.5,16.5,3.3,14.5,41.5,97.71,39.21
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,208.5,16.5,3.7,10.5,39.0,12.34,0.0
2016,1,31,8,0,417.0,33.0,3.9,11.0,78.0,34.03,16.91
2016,1,31,8,15,513.5,41.0,3.8,11.5,127.5,74.48,38.01
2016,1,31,8,30,610.0,49.0,3.7,12.0,177.0,125.73,74.37
2016,1,31,8,45,677.0,53.0,3.65,13.0,229.5,179.14,118.41
2016,1,31,9,0,744.0,57.0,3.6,14.0,282.0,237.85,169.29
2016,1,31,9,15,781.0,61.0,3.45,15.0,332.0,293.87,219.39
2016,1,31,9,30,818.0,65.0,3.3,16.0,382.0,352.49,270.77
2016,1,31,9,45,846.5,67.0,3.2,17.0,428.0,407.92,318.39
2016,1,31,10,0,875.0,69.0,3.1,18.0,474.0,464.43,365.19
2016,1,31,10,15,892.0,71.0,3.05,19.0,514.0,515.5,406.25
2016,1,31,10,30,909.0,73.0,3.0,20.0,554.0,565.79,445.18
2016,1,31,10,45,921.5,74.5,2.95,21.0,587.5,611.91,479.59
2016,1,31,11,0,934.0,76.0,2.9,22.0,621.0,656.34,511.53
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.5,695.36,540.0
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,731.9,564.97
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,762.22,584.73
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,789.28,602.15
2016,1,31,12,15,952.5,84.5,3.05,24.0,714.0,812.2,617.3
2016,1,31,12,30,955.0,85.0,3.0,24.0,723.0,831.74,630.15
2016,1,31,12,45,955.5,84.5,3.0,24.5,723.0,845.16,637.92
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,854.97,643.37
2016,1,31,13,15,953.0,83.5,2.9,25.0,714.5,858.34,645.16
2016,1,31,13,30,950.0,83.0,2.8,25.0,706.0,858.01,644.62
2016,1,31,13,45,945.0,82.0,2.75,25.0,688.5,851.86,640.62
2016,1,31,14,0,940.0,81.0,2.7,25.0,671.0,842.11,634.35
2016,1,31,14,15,931.5,80.0,2.5,25.0,646.0,826.09,622.89
2016,1,31,14,30,923.0,79.0,2.3,25.0,621.0,806.73,609.26
2016,1,31,14,45,911.0,77.5,2.15,25.0,588.0,780.98,591.68
2016,1,31,15,0,899.0,76.0,2.0,25.0,555.0,752.36,572.16
2016,1,31,15,15,882.0,73.5,1.8,24.5,515.5,716.36,548.15
2016,1,31,15,30,865.0,71.0,1.6,24.0,476.0,678.2,522.41
2016,1,31,15,45,839.5,68.5,1.4,24.0,431.0,636.74,492.31
2016,1,31,16,0,814.0,66.0,1.2,24.0,386.0,589.92,456.91
2016,1,31,16,15,778.5,62.0,1.15,23.0,336.5,534.83,417.31
2016,1,31,16,30,743.0,58.0,1.1,22.0,287.0,480.18,376.39
2016,1,31,16,45,686.5,53.0,1.05,21.5,235.0,414.77,324.79
2016,1,31,17,0,630.0,48.0,1.0,21.0,183.0,352.47,273.53
2016,1,31,17,15,536.5,40.5,1.05,20.0,133.5,279.27,212.81
2016,1,31,17,30,443.0,33.0,1.1,19.0,84.0,211.52,153.81
2016,1,31,17,45,221.5,16.5,1.15,18.5,42.0,98.17,44.42
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,181.0,19.0,1.45,10.0,39.0,14.57,1.52
