Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,362.0,38.0,1.6,11.0,78.0,38.35,21.0
2016,2,1,8,15,461.5,47.5,1.75,11.5,127.0,77.32,42.24
2016,2,1,8,30,561.0,57.0,1.9,12.0,176.0,127.6,78.0
2016,2,1,8,45,280.5,66.5,2.1,13.0,126.0,115.92,81.53
2016,2,1,9,0,0.0,76.0,2.3,14.0,76.0,73.23,56.81
2016,2,1,9,15,0.0,99.0,2.6,14.5,99.0,95.34,75.29
2016,2,1,9,30,0.0,122.0,2.9,15.0,122.0,117.6,93.53
2016,2,1,9,45,14.5,153.0,3.25,16.0,160.0,153.55,122.44
2016,2,1,10,0,29.0,184.0,3.6,17.0,198.0,192.36,153.29
2016,2,1,10,15,25.5,194.0,3.9,17.5,207.0,200.91,159.63
2016,2,1,10,30,22.0,204.0,4.2,18.0,216.0,210.29,166.6
2016,2,1,10,45,196.0,226.0,4.5,18.5,341.0,339.79,271.44
2016,2,1,11,0,370.0,248.0,4.8,19.0,466.0,481.63,383.43
2016,2,1,11,15,644.0,170.0,5.05,19.5,567.5,601.93,479.73
2016,2,1,11,30,918.0,92.0,5.3,20.0,669.0,727.09,577.85
2016,2,1,11,45,919.5,94.5,5.55,20.5,685.5,757.19,598.84
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,784.21,617.98
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,806.67,634.62
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,825.87,649.0
2016,2,1,12,45,924.5,98.5,6.35,21.0,720.0,838.54,659.17
2016,2,1,13,0,923.0,99.0,6.6,21.0,720.0,847.69,666.92
2016,2,1,13,15,920.0,98.5,6.75,21.0,711.0,851.0,670.13
2016,2,1,13,30,917.0,98.0,6.9,21.0,702.0,850.74,670.9
2016,2,1,13,45,909.0,98.0,7.05,21.0,684.5,843.47,666.64
2016,2,1,14,0,901.0,98.0,7.2,21.0,667.0,832.76,659.96
2016,2,1,14,15,891.5,96.5,7.2,21.0,641.5,820.55,651.78
2016,2,1,14,30,882.0,95.0,7.2,21.0,616.0,800.49,637.85
2016,2,1,14,45,863.5,94.5,7.2,21.0,582.0,771.68,617.39
2016,2,1,15,0,845.0,94.0,7.2,21.0,548.0,740.34,595.0
2016,2,1,15,15,825.0,91.5,6.9,21.0,508.5,703.41,567.46
2016,2,1,15,30,805.0,89.0,6.6,21.0,469.0,664.57,538.3
2016,2,1,15,45,767.0,87.5,6.3,21.0,422.0,613.42,497.88
2016,2,1,16,0,729.0,86.0,6.0,21.0,375.0,565.12,459.02
2016,2,1,16,15,688.5,81.0,5.45,20.5,326.5,509.06,413.84
2016,2,1,16,30,648.0,76.0,4.9,20.0,278.0,454.04,368.44
2016,2,1,16,45,581.5,69.5,4.4,19.5,226.5,385.79,311.41
2016,2,1,17,0,515.0,63.0,3.9,19.0,175.0,321.72,256.56
2016,2,1,17,15,421.0,52.0,3.75,18.5,127.5,246.42,192.02
2016,2,1,17,30,327.0,41.0,3.6,18.0,80.0,179.3,132.92
2016,2,1,17,45,163.5,20.5,3.45,17.5,40.0,84.61,42.38
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,16.5,3.15,8.0,44.0,12.19,1.07
2016,2,2,8,0,483.0,33.0,3.5,9.0,88.0,36.25,17.47
2016,2,2,8,15,579.5,40.5,3.75,9.5,140.5,81.98,41.91
2016,2,2,8,30,676.0,48.0,4.0,10.0,193.0,136.69,81.38
2016,2,2,8,45,730.5,53.5,4.3,11.0,246.5,191.83,128.14
2016,2,2,9,0,785.0,59.0,4.6,12.0,300.0,252.24,181.83
2016,2,2,9,15,821.0,62.5,4.95,12.5,351.5,309.95,234.92
2016,2,2,9,30,857.0,66.0,5.3,13.0,403.0,370.1,289.63
2016,2,2,9,45,879.5,69.5,5.7,14.0,450.0,426.86,340.24
2016,2,2,10,0,902.0,73.0,6.1,15.0,497.0,484.06,389.81
2016,2,2,10,15,919.0,75.0,6.05,15.0,538.0,536.63,435.25
2016,2,2,10,30,936.0,77.0,6.0,15.0,579.0,588.36,478.85
2016,2,2,10,45,946.5,79.5,5.95,15.5,613.0,635.69,516.92
2016,2,2,11,0,957.0,82.0,5.9,16.0,647.0,681.11,552.45
2016,2,2,11,15,965.0,83.5,5.85,16.0,673.5,721.69,584.52
2016,2,2,11,30,973.0,85.0,5.8,16.0,700.0,759.71,612.79
2016,2,2,11,45,976.0,86.5,5.8,16.5,717.5,791.39,634.61
2016,2,2,12,0,979.0,88.0,5.8,17.0,735.0,819.87,653.94
2016,2,2,12,15,981.5,88.5,5.7,17.0,744.0,843.56,670.48
2016,2,2,12,30,984.0,89.0,5.6,17.0,753.0,863.76,684.48
2016,2,2,12,45,983.5,89.0,5.55,17.5,753.0,877.47,692.71
2016,2,2,13,0,983.0,89.0,5.5,18.0,753.0,887.43,698.34
2016,2,2,13,15,980.0,88.5,5.4,18.0,744.0,891.06,700.58
2016,2,2,13,30,977.0,88.0,5.3,18.0,735.0,890.89,700.24
2016,2,2,13,45,971.0,87.5,5.25,18.0,717.5,884.51,695.9
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,874.43,689.06
2016,2,2,14,15,956.5,85.5,5.05,18.0,674.0,857.64,676.91
2016,2,2,14,30,948.0,84.0,4.9,18.0,648.0,837.4,662.4
2016,2,2,14,45,936.0,82.0,4.8,18.0,614.0,810.63,643.51
2016,2,2,15,0,924.0,80.0,4.7,18.0,580.0,780.87,622.47
2016,2,2,15,15,907.0,78.0,4.35,17.5,539.5,744.76,596.5
2016,2,2,15,30,890.0,76.0,4.0,17.0,499.0,710.7,572.43
2016,2,2,15,45,865.5,73.0,3.7,17.0,452.5,664.07,537.34
2016,2,2,16,0,841.0,70.0,3.4,17.0,406.0,616.19,499.61
2016,2,2,16,15,805.0,66.0,2.95,15.5,355.0,559.53,456.31
2016,2,2,16,30,769.0,62.0,2.5,14.0,304.0,503.23,411.67
2016,2,2,16,45,712.5,57.0,2.1,13.0,250.5,436.25,356.17
2016,2,2,17,0,656.0,52.0,1.7,12.0,197.0,372.23,301.08
2016,2,2,17,15,561.0,44.0,1.7,11.0,145.0,296.27,235.47
2016,2,2,17,30,466.0,36.0,1.7,10.0,93.0,225.41,171.8
2016,2,2,17,45,282.0,23.5,1.75,9.5,53.0,127.73,73.03
2016,2,2,18,0,98.0,11.0,1.8,9.0,13.0,36.15,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,253.5,16.0,4.85,2.5,45.5,11.67,1.5
2016,2,3,8,0,507.0,32.0,5.2,3.0,91.0,38.29,18.96
2016,2,3,8,15,598.5,39.5,5.35,3.5,144.0,83.27,43.15
2016,2,3,8,30,690.0,47.0,5.5,4.0,197.0,138.61,84.41
2016,2,3,8,45,749.5,51.0,5.65,4.5,251.5,194.2,132.91
2016,2,3,9,0,809.0,55.0,5.8,5.0,306.0,255.58,189.26
2016,2,3,9,15,842.5,58.5,5.7,5.5,357.5,313.94,244.55
2016,2,3,9,30,876.0,62.0,5.6,6.0,409.0,375.1,301.53
2016,2,3,9,45,900.0,64.5,5.55,6.5,456.5,432.26,354.09
2016,2,3,10,0,924.0,67.0,5.5,7.0,504.0,489.84,405.47
2016,2,3,10,15,939.5,69.0,5.45,7.5,545.0,542.73,451.52
2016,2,3,10,30,955.0,71.0,5.4,8.0,586.0,594.6,495.3
2016,2,3,10,45,965.5,72.5,5.4,8.5,620.0,641.72,534.16
2016,2,3,11,0,976.0,74.0,5.4,9.0,654.0,686.87,570.39
2016,2,3,11,15,983.5,75.0,5.35,9.0,680.0,727.29,602.96
2016,2,3,11,30,991.0,76.0,5.3,9.0,706.0,765.05,631.0
2016,2,3,11,45,992.5,78.5,5.3,9.5,723.5,797.25,653.64
2016,2,3,12,0,994.0,81.0,5.3,10.0,741.0,826.12,673.63
2016,2,3,12,15,996.0,81.0,5.2,10.0,750.0,849.22,689.95
2016,2,3,12,30,998.0,81.0,5.1,10.0,759.0,868.76,703.62
2016,2,3,12,45,996.5,82.0,5.1,10.5,759.0,882.94,712.66
2016,2,3,13,0,995.0,83.0,5.1,11.0,759.0,893.32,719.01
2016,2,3,13,15,992.5,82.5,5.05,11.0,750.0,897.42,721.89
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,897.66,722.12
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,891.22,716.26
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,881.03,707.85
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,865.42,696.94
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,846.28,683.57
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,819.18,664.64
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,789.11,643.48
2016,2,3,15,15,920.0,75.0,4.7,11.5,546.5,753.35,618.52
2016,2,3,15,30,904.0,73.0,4.6,11.0,506.0,715.23,591.52
2016,2,3,15,45,880.0,70.5,4.5,11.0,459.5,673.31,559.95
2016,2,3,16,0,856.0,68.0,4.4,11.0,413.0,625.75,521.8
2016,2,3,16,15,822.5,64.0,3.95,10.0,362.0,569.88,476.75
2016,2,3,16,30,789.0,60.0,3.5,9.0,311.0,514.15,430.82
2016,2,3,16,45,736.5,55.0,3.05,8.5,257.5,448.2,374.16
2016,2,3,17,0,684.0,50.0,2.6,8.0,204.0,384.87,317.82
2016,2,3,17,15,596.5,42.5,2.45,7.0,151.5,307.51,249.27
2016,2,3,17,30,509.0,35.0,2.3,6.0,99.0,237.14,184.37
2016,2,3,17,45,338.0,23.0,2.2,5.5,57.0,146.19,90.0
2016,2,3,18,0,167.0,11.0,2.1,5.0,15.0,54.39,0.0
2016,2,3,18,15,83.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.0,1.2,2.0,47.5,12.5,2.6
2016,2,4,8,0,529.0,32.0,1.3,3.0,95.0,39.42,19.25
2016,2,4,8,15,617.5,39.5,1.3,3.5,148.0,85.65,44.29
2016,2,4,8,30,706.0,47.0,1.3,4.0,201.0,141.88,86.18
2016,2,4,8,45,757.0,52.0,1.35,5.0,255.5,197.86,134.56
2016,2,4,9,0,808.0,57.0,1.4,6.0,310.0,258.69,189.17
2016,2,4,9,15,842.0,60.5,1.45,6.5,362.0,317.3,242.99
2016,2,4,9,30,876.0,64.0,1.5,7.0,414.0,378.78,298.23
2016,2,4,9,45,898.5,67.0,1.6,8.0,461.0,435.98,348.26
2016,2,4,10,0,921.0,70.0,1.7,9.0,508.0,493.46,396.75
2016,2,4,10,15,937.0,72.0,1.8,9.5,549.5,546.6,441.01
2016,2,4,10,30,953.0,74.0,1.9,10.0,591.0,598.77,483.16
2016,2,4,10,45,965.0,75.5,2.0,10.5,625.5,646.82,520.98
2016,2,4,11,0,977.0,77.0,2.1,11.0,660.0,693.01,556.4
2016,2,4,11,15,985.0,78.0,2.1,11.0,687.0,733.91,587.42
2016,2,4,11,30,993.0,79.0,2.1,11.0,714.0,772.17,614.17
2016,2,4,11,45,989.0,84.0,2.15,11.5,730.5,803.21,634.8
2016,2,4,12,0,985.0,89.0,2.2,12.0,747.0,830.65,652.82
2016,2,4,12,15,987.5,89.0,2.15,12.0,756.5,854.07,668.32
2016,2,4,12,30,990.0,89.0,2.1,12.0,766.0,873.96,681.36
2016,2,4,12,45,993.0,88.0,2.1,12.0,767.0,889.54,691.96
2016,2,4,13,0,996.0,87.0,2.1,12.0,768.0,901.4,700.14
2016,2,4,13,15,994.0,86.5,2.0,12.0,759.0,905.96,702.35
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,906.66,702.07
2016,2,4,13,45,988.5,84.5,1.85,12.5,733.0,901.18,696.97
2016,2,4,14,0,985.0,83.0,1.8,13.0,716.0,891.87,689.48
2016,2,4,14,15,977.0,81.5,1.75,13.0,690.0,875.23,678.37
2016,2,4,14,30,969.0,80.0,1.7,13.0,664.0,855.04,664.97
2016,2,4,14,45,948.5,82.0,1.65,13.0,628.0,825.86,645.36
2016,2,4,15,0,928.0,84.0,1.6,13.0,592.0,794.0,623.91
2016,2,4,15,15,910.5,81.5,1.45,12.5,551.5,756.76,598.59
2016,2,4,15,30,893.0,79.0,1.3,12.0,511.0,721.58,574.56
2016,2,4,15,45,869.5,75.5,1.2,12.0,464.0,674.75,540.88
2016,2,4,16,0,846.0,72.0,1.1,12.0,417.0,626.59,504.32
2016,2,4,16,15,811.5,68.0,1.0,11.0,365.5,570.35,462.34
2016,2,4,16,30,777.0,64.0,0.9,10.0,314.0,514.32,418.93
2016,2,4,16,45,724.5,58.5,0.85,9.5,260.5,448.07,365.31
2016,2,4,17,0,672.0,53.0,0.8,9.0,207.0,384.44,311.55
2016,2,4,17,15,584.0,45.0,0.9,8.0,154.0,309.93,248.0
2016,2,4,17,30,496.0,37.0,1.0,7.0,101.0,239.88,185.38
2016,2,4,17,45,329.0,24.5,1.15,6.5,58.5,146.63,93.53
2016,2,4,18,0,162.0,12.0,1.3,6.0,16.0,54.44,0.0
2016,2,4,18,15,81.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,228.0,18.5,2.25,2.0,46.0,13.71,3.9
2016,2,5,8,0,456.0,37.0,2.6,3.0,92.0,41.32,21.7
2016,2,5,8,15,547.0,45.5,2.6,4.0,143.5,84.91,46.24
2016,2,5,8,30,638.0,54.0,2.6,5.0,195.0,138.78,86.47
2016,2,5,8,45,688.5,60.5,2.65,6.0,248.0,192.63,133.06
2016,2,5,9,0,739.0,67.0,2.7,7.0,301.0,252.56,186.81
2016,2,5,9,15,775.0,71.5,3.15,7.5,351.5,309.23,239.19
2016,2,5,9,30,811.0,76.0,3.6,8.0,402.0,368.47,293.21
2016,2,5,9,45,833.0,80.0,4.05,9.0,448.0,423.64,342.54
2016,2,5,10,0,855.0,84.0,4.5,10.0,494.0,479.24,391.08
2016,2,5,10,15,725.0,122.0,4.45,10.5,489.5,492.21,403.47
2016,2,5,10,30,595.0,160.0,4.4,11.0,485.0,492.15,403.67
2016,2,5,10,45,573.0,179.0,4.4,11.5,507.0,522.65,427.89
2016,2,5,11,0,551.0,198.0,4.4,12.0,529.0,551.67,449.99
2016,2,5,11,15,556.0,205.5,4.35,12.0,551.5,583.8,475.21
2016,2,5,11,30,561.0,213.0,4.3,12.0,574.0,614.54,498.92
2016,2,5,11,45,555.5,223.0,4.25,12.5,588.5,638.75,516.13
2016,2,5,12,0,550.0,233.0,4.2,13.0,603.0,660.8,531.44
2016,2,5,12,15,588.5,222.5,4.15,13.0,623.0,693.18,556.55
2016,2,5,12,30,627.0,212.0,4.1,13.0,643.0,726.94,582.5
2016,2,5,12,45,616.0,216.5,4.05,13.5,639.5,733.29,585.71
2016,2,5,13,0,605.0,221.0,4.0,14.0,636.0,734.82,585.57
2016,2,5,13,15,570.5,229.0,3.95,14.0,617.5,720.65,574.39
2016,2,5,13,30,536.0,237.0,3.9,14.0,599.0,703.94,561.42
2016,2,5,13,45,729.0,169.0,3.9,14.0,648.0,792.44,631.69
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,863.85,683.92
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,847.52,672.17
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,832.65,662.25
2016,2,5,14,45,881.5,100.0,3.75,14.0,610.5,802.19,640.97
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,769.26,617.92
2016,2,5,15,15,839.0,99.0,3.55,13.5,535.0,731.9,592.12
2016,2,5,15,30,820.0,96.0,3.4,13.0,495.0,692.5,564.52
2016,2,5,15,45,793.0,92.0,3.3,13.0,449.0,644.89,528.31
2016,2,5,16,0,766.0,88.0,3.2,13.0,403.0,599.32,492.58
2016,2,5,16,15,728.5,83.0,2.75,12.0,352.5,543.08,448.26
2016,2,5,16,30,691.0,78.0,2.3,11.0,302.0,487.54,403.16
2016,2,5,16,45,633.5,71.0,1.9,10.0,249.5,420.61,347.54
2016,2,5,17,0,576.0,64.0,1.5,9.0,197.0,357.03,292.82
2016,2,5,17,15,487.0,53.5,1.5,8.0,146.5,280.34,226.69
2016,2,5,17,30,398.0,43.0,1.5,7.0,96.0,211.27,164.93
2016,2,5,17,45,249.0,28.0,1.5,6.5,56.0,126.46,83.54
2016,2,5,18,0,100.0,13.0,1.5,6.0,16.0,39.33,0.0
2016,2,5,18,15,50.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,68.0,5.5,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,136.0,11.0,5.5,3.0,13.0,10.81,0.0
2016,2,6,7,45,308.5,23.5,5.65,4.0,54.5,18.29,7.56
2016,2,6,8,0,481.0,36.0,5.8,5.0,96.0,41.64,20.94
2016,2,6,8,15,571.0,44.0,6.2,5.5,148.5,86.36,46.13
2016,2,6,8,30,661.0,52.0,6.6,6.0,201.0,142.71,88.81
2016,2,6,8,45,716.0,57.5,7.0,7.0,255.0,197.73,136.76
2016,2,6,9,0,771.0,63.0,7.4,8.0,309.0,258.15,191.71
2016,2,6,9,15,806.5,67.0,7.5,8.5,361.0,316.03,246.01
2016,2,6,9,30,842.0,71.0,7.6,9.0,413.0,376.35,301.84
2016,2,6,9,45,870.5,73.0,7.75,9.5,461.0,433.85,354.43
2016,2,6,10,0,899.0,75.0,7.9,10.0,509.0,492.43,406.66
2016,2,6,10,15,916.0,77.0,7.85,10.0,550.5,545.34,453.6
2016,2,6,10,30,933.0,79.0,7.8,10.0,592.0,597.41,498.73
2016,2,6,10,45,947.5,79.5,7.75,10.5,627.0,645.33,538.53
2016,2,6,11,0,962.0,80.0,7.7,11.0,662.0,691.62,576.03
2016,2,6,11,15,970.0,81.5,7.6,11.0,689.0,732.72,609.3
2016,2,6,11,30,978.0,83.0,7.5,11.0,716.0,771.23,638.36
2016,2,6,11,45,983.0,84.0,7.45,11.5,734.0,804.24,661.9
2016,2,6,12,0,988.0,85.0,7.4,12.0,752.0,834.11,682.87
2016,2,6,12,15,990.5,85.5,7.25,12.0,761.5,858.21,700.31
2016,2,6,12,30,993.0,86.0,7.1,12.0,771.0,878.78,715.06
2016,2,6,12,45,994.0,85.5,7.0,12.5,772.0,893.41,724.22
2016,2,6,13,0,995.0,85.0,6.9,13.0,773.0,904.28,730.62
2016,2,6,13,15,992.5,84.5,6.75,13.0,764.0,908.46,733.29
2016,2,6,13,30,990.0,84.0,6.6,13.0,755.0,908.77,733.22
2016,2,6,13,45,986.0,83.0,6.45,13.0,738.0,903.43,729.11
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,894.29,722.32
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,878.6,710.79
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,859.35,696.75
2016,2,6,14,45,948.0,81.0,5.85,13.0,634.0,830.08,675.25
2016,2,6,15,0,929.0,82.0,5.7,13.0,599.0,798.06,651.72
2016,2,6,15,15,913.0,80.0,5.45,12.5,558.5,762.3,626.07
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,728.56,601.81
2016,2,6,15,45,876.0,74.5,5.0,12.0,471.5,683.09,567.3
2016,2,6,16,0,855.0,71.0,4.8,12.0,425.0,636.1,529.54
2016,2,6,16,15,822.0,67.0,4.2,11.0,373.5,580.16,484.12
2016,2,6,16,30,789.0,63.0,3.6,10.0,322.0,524.31,438.03
2016,2,6,16,45,742.0,57.5,3.05,9.5,268.5,460.03,383.07
2016,2,6,17,0,695.0,52.0,2.5,9.0,215.0,397.9,328.05
2016,2,6,17,15,612.5,44.5,2.25,8.0,161.5,321.26,260.55
2016,2,6,17,30,530.0,37.0,2.0,7.0,108.0,251.13,196.43
2016,2,6,17,45,376.5,25.5,1.8,6.0,64.0,166.19,113.16
2016,2,6,18,0,223.0,14.0,1.6,5.0,20.0,73.48,0.0
2016,2,6,18,15,111.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,50.5,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,101.0,12.0,3.0,2.0,14.0,11.8,0.0
2016,2,7,7,45,270.5,26.0,3.05,2.5,55.0,20.59,9.9
2016,2,7,8,0,440.0,40.0,3.1,3.0,96.0,45.12,24.54
2016,2,7,8,15,531.5,49.5,3.15,3.5,148.5,89.14,50.36
2016,2,7,8,30,623.0,59.0,3.2,4.0,201.0,143.57,91.76
2016,2,7,8,45,688.0,63.5,3.3,5.0,256.0,197.89,138.53
2016,2,7,9,0,753.0,68.0,3.4,6.0,311.0,259.95,194.0
2016,2,7,9,15,788.5,72.5,3.55,7.0,362.5,317.51,246.88
2016,2,7,9,30,824.0,77.0,3.7,8.0,414.0,377.56,300.93
2016,2,7,9,45,852.5,79.0,3.9,9.0,461.5,434.33,351.11
2016,2,7,10,0,881.0,81.0,4.1,10.0,509.0,492.1,400.66
2016,2,7,10,15,897.5,83.5,4.25,10.5,550.5,544.9,445.55
2016,2,7,10,30,914.0,86.0,4.4,11.0,592.0,596.32,488.16
2016,2,7,10,45,927.5,87.0,4.6,12.0,626.5,643.55,525.67
2016,2,7,11,0,941.0,88.0,4.8,13.0,661.0,689.12,560.93
2016,2,7,11,15,949.0,89.5,4.9,13.5,687.0,729.63,592.11
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,767.6,619.16
2016,2,7,11,45,958.5,93.5,5.1,14.5,730.5,799.17,641.22
2016,2,7,12,0,960.0,96.0,5.2,15.0,748.0,827.51,660.84
2016,2,7,12,15,962.0,96.5,5.2,15.5,757.0,850.75,676.15
2016,2,7,12,30,964.0,97.0,5.2,16.0,766.0,870.54,688.96
2016,2,7,12,45,967.0,95.5,5.2,16.5,767.0,885.43,698.26
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,896.68,705.04
2016,2,7,13,15,967.0,93.5,5.1,17.0,759.5,900.38,707.24
2016,2,7,13,30,964.0,93.0,5.0,17.0,751.0,900.29,706.9
2016,2,7,13,45,961.5,91.0,4.95,17.5,734.0,895.19,702.1
2016,2,7,14,0,959.0,89.0,4.9,18.0,717.0,886.35,694.81
2016,2,7,14,15,951.0,87.5,4.75,18.0,691.0,869.93,682.94
2016,2,7,14,30,943.0,86.0,4.6,18.0,665.0,850.05,668.73
2016,2,7,14,45,930.5,84.5,4.45,18.0,631.0,823.35,649.7
2016,2,7,15,0,918.0,83.0,4.3,18.0,597.0,793.68,628.59
2016,2,7,15,15,901.5,81.0,3.95,17.5,556.5,757.76,603.59
2016,2,7,15,30,885.0,79.0,3.6,17.0,516.0,723.93,579.96
2016,2,7,15,45,863.0,75.5,3.25,17.0,470.0,678.07,546.0
2016,2,7,16,0,841.0,72.0,2.9,17.0,424.0,630.79,509.08
2016,2,7,16,15,807.5,68.0,2.65,16.0,372.5,574.94,466.73
2016,2,7,16,30,774.0,64.0,2.4,15.0,321.0,519.25,423.05
2016,2,7,16,45,722.5,59.0,2.2,14.0,267.5,453.67,370.01
2016,2,7,17,0,671.0,54.0,2.0,13.0,214.0,390.63,316.9
2016,2,7,17,15,588.0,46.0,2.0,12.0,161.0,317.27,253.82
2016,2,7,17,30,505.0,38.0,2.0,11.0,108.0,248.07,192.02
2016,2,7,17,45,348.5,26.0,2.0,10.5,64.5,158.73,108.58
2016,2,7,18,0,192.0,14.0,2.0,10.0,21.0,65.6,0.0
2016,2,7,18,15,96.0,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,12.78,0.0
2016,2,8,7,45,122.5,29.0,4.45,4.5,44.5,22.62,11.83
2016,2,8,8,0,245.0,45.0,4.6,5.0,76.0,43.98,26.94
2016,2,8,8,15,288.5,61.5,4.9,5.5,115.5,79.21,51.28
2016,2,8,8,30,332.0,78.0,5.2,6.0,155.0,119.41,83.53
2016,2,8,8,45,353.0,95.0,5.55,7.0,194.5,160.35,119.46
2016,2,8,9,0,374.0,112.0,5.9,8.0,234.0,203.39,157.98
2016,2,8,9,15,496.0,107.5,5.9,8.5,296.0,259.51,205.5
2016,2,8,9,30,618.0,103.0,5.9,9.0,358.0,328.65,264.93
2016,2,8,9,45,470.5,152.5,5.95,9.5,359.0,347.23,284.56
2016,2,8,10,0,323.0,202.0,6.0,10.0,360.0,349.85,288.3
2016,2,8,10,15,457.5,183.5,5.95,10.5,427.0,419.55,346.54
2016,2,8,10,30,592.0,165.0,5.9,11.0,494.0,499.65,412.77
2016,2,8,10,45,615.5,169.0,5.9,11.5,529.0,543.97,448.6
2016,2,8,11,0,639.0,173.0,5.9,12.0,564.0,588.39,483.9
2016,2,8,11,15,815.0,124.5,5.95,12.0,644.0,680.34,559.69
2016,2,8,11,30,991.0,76.0,6.0,12.0,724.0,778.36,636.46
2016,2,8,11,45,990.5,79.5,6.1,12.5,741.5,810.47,659.03
2016,2,8,12,0,990.0,83.0,6.2,13.0,759.0,839.13,679.21
2016,2,8,12,15,992.5,83.0,6.2,13.0,768.5,862.83,696.51
2016,2,8,12,30,995.0,83.0,6.2,13.0,778.0,882.97,711.24
2016,2,8,12,45,998.0,82.0,6.25,13.5,779.0,898.76,721.71
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,910.79,729.52
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,915.43,732.88
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,916.15,733.55
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,911.31,730.54
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,902.58,724.84
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.0,887.1,714.02
2016,2,8,14,30,979.0,74.0,6.1,14.0,678.0,867.99,700.65
2016,2,8,14,45,971.0,71.5,6.1,14.0,645.0,842.89,683.1
2016,2,8,15,0,963.0,69.0,6.1,14.0,612.0,814.49,663.07
2016,2,8,15,15,948.5,67.0,5.95,13.5,571.0,778.75,638.0
2016,2,8,15,30,934.0,65.0,5.8,13.0,530.0,740.45,610.77
2016,2,8,15,45,915.5,62.0,5.7,13.0,483.5,695.97,577.48
2016,2,8,16,0,897.0,59.0,5.6,13.0,437.0,649.73,541.83
2016,2,8,16,15,867.5,56.0,5.1,12.0,385.5,595.43,498.23
2016,2,8,16,30,838.0,53.0,4.6,11.0,334.0,540.96,453.14
2016,2,8,16,45,794.0,48.5,4.1,10.5,280.0,480.69,400.95
2016,2,8,17,0,750.0,44.0,3.6,10.0,226.0,418.66,346.03
2016,2,8,17,15,674.0,38.5,3.3,9.0,172.0,344.15,279.93
2016,2,8,17,30,598.0,33.0,3.0,8.0,118.0,275.64,216.62
2016,2,8,17,45,448.5,23.5,2.7,7.5,71.5,185.82,130.74
2016,2,8,18,0,299.0,14.0,2.4,7.0,25.0,95.18,0.0
2016,2,8,18,15,149.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,2.5,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,3.0,19.0,18.68,0.0
2016,2,9,7,45,276.5,26.0,3.55,4.0,62.5,20.23,10.43
2016,2,9,8,0,553.0,33.0,3.8,5.0,106.0,45.13,21.2
2016,2,9,8,15,634.0,39.0,3.7,6.0,159.5,91.72,47.62
2016,2,9,8,30,715.0,45.0,3.6,7.0,213.0,147.46,90.13
2016,2,9,8,45,763.0,49.5,3.5,8.0,266.5,203.67,139.36
2016,2,9,9,0,811.0,54.0,3.4,9.0,320.0,264.4,194.3
2016,2,9,9,15,842.0,57.0,3.6,10.0,371.5,323.42,248.45
2016,2,9,9,30,873.0,60.0,3.8,11.0,423.0,383.11,302.13
2016,2,9,9,45,894.0,62.5,4.05,12.0,469.5,439.6,351.94
2016,2,9,10,0,915.0,65.0,4.3,13.0,516.0,496.23,400.43
2016,2,9,10,15,930.0,67.0,4.4,13.5,557.0,549.09,444.91
2016,2,9,10,30,945.0,69.0,4.5,14.0,598.0,600.91,487.27
2016,2,9,10,45,954.5,70.5,4.6,15.0,632.0,647.59,523.54
2016,2,9,11,0,964.0,72.0,4.7,16.0,666.0,692.23,557.2
2016,2,9,11,15,971.5,73.0,4.75,16.0,692.0,732.72,587.86
2016,2,9,11,30,979.0,74.0,4.8,16.0,718.0,770.58,615.34
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.5,801.01,636.02
2016,2,9,12,0,967.0,86.0,4.9,17.0,751.0,827.77,653.98
2016,2,9,12,15,969.5,86.5,4.9,17.0,760.0,851.58,670.77
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,871.92,685.12
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,886.24,693.89
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,896.86,700.14
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,900.96,702.89
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,901.24,703.12
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,895.79,698.07
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,886.58,690.55
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.0,870.57,679.36
2016,2,9,14,30,947.0,79.0,4.5,19.0,667.0,851.08,665.83
2016,2,9,14,45,933.0,78.5,4.45,19.0,633.5,824.12,647.37
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,794.24,626.83
2016,2,9,15,15,903.0,76.0,4.05,18.5,559.5,758.47,601.88
2016,2,9,15,30,887.0,74.0,3.7,18.0,519.0,720.37,575.21
2016,2,9,15,45,867.0,70.5,3.4,18.0,473.0,675.75,542.52
2016,2,9,16,0,847.0,67.0,3.1,18.0,427.0,633.67,510.42
2016,2,9,16,15,815.5,63.5,2.7,17.0,376.5,579.14,468.73
2016,2,9,16,30,784.0,60.0,2.3,16.0,326.0,524.62,425.72
2016,2,9,16,45,738.5,55.0,1.9,15.0,273.0,461.45,374.36
2016,2,9,17,0,693.0,50.0,1.5,14.0,220.0,400.36,322.7
2016,2,9,17,15,615.0,43.0,1.5,13.0,167.0,325.63,259.37
2016,2,9,17,30,537.0,36.0,1.5,12.0,114.0,257.15,198.75
2016,2,9,17,45,393.0,25.5,1.5,11.5,69.5,170.66,119.64
2016,2,9,18,0,249.0,15.0,1.5,11.0,25.0,91.19,0.0
2016,2,9,18,15,124.5,7.5,1.45,10.5,12.5,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,206.0,13.0,1.5,5.0,19.0,12.78,0.0
2016,2,10,7,45,363.5,24.0,1.75,6.0,62.5,18.18,9.04
2016,2,10,8,0,521.0,35.0,2.0,7.0,106.0,47.05,22.89
2016,2,10,8,15,603.5,42.0,2.1,7.5,159.0,93.05,49.56
2016,2,10,8,30,686.0,49.0,2.2,8.0,212.0,148.42,91.84
2016,2,10,8,45,735.0,54.0,2.3,9.0,266.0,203.85,139.99
2016,2,10,9,0,784.0,59.0,2.4,10.0,320.0,263.96,193.79
2016,2,10,9,15,817.0,62.5,2.65,11.0,371.0,321.81,246.28
2016,2,10,9,30,850.0,66.0,2.9,12.0,422.0,381.82,299.55
2016,2,10,9,45,872.0,69.0,3.2,13.0,469.0,439.0,349.31
2016,2,10,10,0,894.0,72.0,3.5,14.0,516.0,495.7,397.16
2016,2,10,10,15,910.0,74.0,3.45,14.5,557.5,548.26,440.37
2016,2,10,10,30,926.0,76.0,3.4,15.0,599.0,599.92,481.44
2016,2,10,10,45,936.5,78.0,3.4,15.5,633.0,647.08,517.96
2016,2,10,11,0,947.0,80.0,3.4,16.0,667.0,692.32,552.02
2016,2,10,11,15,955.0,81.0,3.35,16.5,693.5,732.69,580.63
2016,2,10,11,30,963.0,82.0,3.3,17.0,720.0,770.5,605.8
2016,2,10,11,45,967.0,83.0,3.25,17.5,737.5,802.6,626.57
2016,2,10,12,0,971.0,84.0,3.2,18.0,755.0,831.54,644.94
2016,2,10,12,15,973.0,84.5,3.2,18.5,764.5,855.07,659.7
2016,2,10,12,30,975.0,85.0,3.2,19.0,774.0,875.09,672.02
2016,2,10,12,45,974.0,85.5,3.2,19.5,774.5,889.06,680.2
2016,2,10,13,0,973.0,86.0,3.2,20.0,775.0,899.29,685.92
2016,2,10,13,15,971.0,85.5,3.15,20.0,766.5,903.8,688.84
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,904.51,689.33
2016,2,10,13,45,963.5,85.0,3.1,20.5,740.5,899.06,684.8
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,889.9,677.93
2016,2,10,14,15,951.0,83.5,3.1,21.0,697.5,874.19,668.0
2016,2,10,14,30,944.0,82.0,3.1,21.0,672.0,854.97,655.77
2016,2,10,14,45,931.0,81.0,3.1,21.0,638.5,828.24,638.35
2016,2,10,15,0,918.0,80.0,3.1,21.0,605.0,798.54,618.85
2016,2,10,15,15,903.0,78.0,2.85,20.5,565.0,763.47,595.22
2016,2,10,15,30,888.0,76.0,2.6,20.0,525.0,726.02,569.7
2016,2,10,15,45,862.5,74.0,2.4,20.0,478.0,683.54,539.48
2016,2,10,16,0,837.0,72.0,2.2,20.0,431.0,635.45,503.73
2016,2,10,16,15,805.0,68.0,2.1,19.0,380.0,580.26,463.5
2016,2,10,16,30,773.0,64.0,2.0,18.0,329.0,525.13,421.8
2016,2,10,16,45,720.0,59.5,1.95,17.0,275.0,458.83,369.8
2016,2,10,17,0,667.0,55.0,1.9,16.0,221.0,395.24,317.69
2016,2,10,17,15,588.5,47.5,2.05,15.0,168.0,323.64,257.33
2016,2,10,17,30,510.0,40.0,2.2,14.0,115.0,255.9,197.77
2016,2,10,17,45,365.0,28.0,2.4,13.5,70.5,168.6,119.36
2016,2,10,18,0,220.0,16.0,2.6,13.0,26.0,87.08,0.0
2016,2,10,18,15,110.0,8.0,2.75,13.0,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,9.0,22.0,21.63,0.0
2016,2,11,7,45,272.0,29.0,4.15,10.0,67.0,22.82,12.8
2016,2,11,8,0,544.0,36.0,4.3,11.0,112.0,49.79,23.78
2016,2,11,8,15,625.0,43.0,4.15,12.0,166.0,97.2,51.19
2016,2,11,8,30,706.0,50.0,4.0,13.0,220.0,153.83,94.02
2016,2,11,8,45,755.5,54.5,3.85,14.0,275.0,210.19,142.44
2016,2,11,9,0,805.0,59.0,3.7,15.0,330.0,271.27,196.43
2016,2,11,9,15,836.5,62.5,3.85,16.0,382.0,329.93,248.99
2016,2,11,9,30,868.0,66.0,4.0,17.0,434.0,391.34,302.64
2016,2,11,9,45,890.5,69.0,4.2,18.0,481.5,449.0,352.0
2016,2,11,10,0,913.0,72.0,4.4,19.0,529.0,506.97,400.09
2016,2,11,10,15,928.0,74.0,4.55,20.0,570.0,560.0,442.78
2016,2,11,10,30,943.0,76.0,4.7,21.0,611.0,611.99,483.28
2016,2,11,10,45,954.0,77.5,4.85,22.0,645.5,659.72,519.37
2016,2,11,11,0,965.0,79.0,5.0,23.0,680.0,705.52,553.01
2016,2,11,11,15,972.5,80.0,4.9,23.0,706.5,746.24,582.25
2016,2,11,11,30,980.0,81.0,4.8,23.0,733.0,784.32,608.32
2016,2,11,11,45,977.0,85.0,4.7,23.5,749.5,814.95,627.59
2016,2,11,12,0,974.0,89.0,4.6,24.0,766.0,842.03,644.17
2016,2,11,12,15,975.5,89.5,4.5,24.0,775.0,865.31,659.28
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,885.04,672.13
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,898.4,679.61
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,907.98,684.61
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,911.7,686.83
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,911.61,686.62
2016,2,11,13,45,958.5,91.0,4.05,25.0,746.5,904.52,682.04
2016,2,11,14,0,951.0,91.0,4.0,25.0,728.0,893.74,675.13
2016,2,11,14,15,942.5,90.0,3.85,25.0,702.0,877.44,664.06
2016,2,11,14,30,934.0,89.0,3.7,25.0,676.0,857.69,650.75
2016,2,11,14,45,920.5,87.5,3.6,25.0,642.0,830.15,632.38
2016,2,11,15,0,907.0,86.0,3.5,25.0,608.0,799.69,612.02
2016,2,11,15,15,890.5,83.5,3.25,24.5,567.5,763.17,587.78
2016,2,11,15,30,874.0,81.0,3.0,24.0,527.0,728.81,564.91
2016,2,11,15,45,848.5,79.0,2.75,23.5,480.0,682.23,532.93
2016,2,11,16,0,823.0,77.0,2.5,23.0,433.0,634.48,498.49
2016,2,11,16,15,790.0,72.5,2.35,21.5,382.0,578.47,458.72
2016,2,11,16,30,757.0,68.0,2.2,20.0,331.0,522.63,417.46
2016,2,11,16,45,706.0,63.0,2.1,19.0,277.0,457.26,366.39
2016,2,11,17,0,655.0,58.0,2.0,18.0,223.0,397.4,317.44
2016,2,11,17,15,576.0,50.0,2.1,17.0,170.0,322.58,255.05
2016,2,11,17,30,497.0,42.0,2.2,16.0,117.0,254.36,195.69
