Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,45,356.0,30.0,2.3,15.5,72.0,168.6,119.74
2016,2,11,18,0,215.0,18.0,2.4,15.0,27.0,88.78,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.0,13.5,33.38,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.0,7.5,2.15,8.0,10.5,0.0,0.0
2016,2,12,7,30,182.0,15.0,2.5,9.0,21.0,14.74,0.0
2016,2,12,7,45,334.5,27.5,2.85,10.0,65.0,21.17,11.74
2016,2,12,8,0,487.0,40.0,3.2,11.0,109.0,50.59,25.33
2016,2,12,8,15,570.0,48.0,3.05,11.5,162.5,96.31,52.65
2016,2,12,8,30,653.0,56.0,2.9,12.0,216.0,151.42,94.66
2016,2,12,8,45,705.5,61.5,2.75,13.0,270.0,208.12,143.12
2016,2,12,9,0,758.0,67.0,2.6,14.0,324.0,268.38,195.92
2016,2,12,9,15,791.0,71.5,2.6,15.0,375.5,326.13,247.08
2016,2,12,9,30,824.0,76.0,2.6,16.0,427.0,386.11,298.83
2016,2,12,9,45,848.0,79.0,2.65,17.0,474.5,442.62,346.46
2016,2,12,10,0,872.0,82.0,2.7,18.0,522.0,499.71,392.85
2016,2,12,10,15,888.0,84.0,2.8,18.5,563.0,551.85,434.85
2016,2,12,10,30,904.0,86.0,2.9,19.0,604.0,602.65,474.61
2016,2,12,10,45,915.0,88.0,3.0,20.0,637.5,649.44,509.3
2016,2,12,11,0,926.0,90.0,3.1,21.0,671.0,694.41,541.63
2016,2,12,11,15,933.5,91.5,3.15,21.5,697.5,734.43,569.77
2016,2,12,11,30,941.0,93.0,3.2,22.0,724.0,771.92,594.58
2016,2,12,11,45,944.5,94.5,3.25,22.5,741.5,803.71,615.18
2016,2,12,12,0,948.0,96.0,3.3,23.0,759.0,832.4,633.53
2016,2,12,12,15,950.0,96.0,3.3,23.0,768.0,855.06,648.65
2016,2,12,12,30,952.0,96.0,3.3,23.0,777.0,874.28,661.49
2016,2,12,12,45,950.5,97.0,3.3,23.5,776.5,888.16,669.48
2016,2,12,13,0,949.0,98.0,3.3,24.0,776.0,898.36,675.09
2016,2,12,13,15,945.5,97.5,3.3,24.0,767.0,901.57,677.4
2016,2,12,13,30,942.0,97.0,3.3,24.0,758.0,901.03,677.39
2016,2,12,13,45,935.0,96.5,3.3,24.0,740.0,893.86,673.04
2016,2,12,14,0,928.0,96.0,3.3,24.0,722.0,883.07,666.4
2016,2,12,14,15,919.5,95.0,3.3,23.5,696.0,866.98,657.55
2016,2,12,14,30,911.0,94.0,3.3,23.0,670.0,847.53,646.46
2016,2,12,14,45,887.5,96.0,3.3,23.0,634.0,821.19,629.35
2016,2,12,15,0,864.0,98.0,3.3,23.0,598.0,787.57,607.1
2016,2,12,15,15,846.5,95.5,3.2,22.5,558.0,751.19,583.44
2016,2,12,15,30,829.0,93.0,3.1,22.0,518.0,712.67,557.99
2016,2,12,15,45,802.5,89.5,3.05,22.0,471.5,664.95,524.62
2016,2,12,16,0,776.0,86.0,3.0,22.0,425.0,616.25,488.5
2016,2,12,16,15,741.5,81.5,2.75,21.0,374.5,563.54,449.45
2016,2,12,16,30,707.0,77.0,2.5,20.0,324.0,508.82,407.65
2016,2,12,16,45,654.0,71.0,2.25,19.0,271.0,443.39,356.02
2016,2,12,17,0,601.0,65.0,2.0,18.0,218.0,380.93,304.86
2016,2,12,17,15,521.5,55.5,2.05,17.0,166.5,306.42,242.85
2016,2,12,17,30,442.0,46.0,2.1,16.0,115.0,238.62,184.21
2016,2,12,17,45,308.5,32.5,2.15,15.0,71.0,156.14,112.12
2016,2,12,18,0,175.0,19.0,2.2,14.0,27.0,79.6,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.0,13.5,29.47,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,44.0,7.5,2.3,7.5,9.5,0.0,0.0
2016,2,13,7,30,88.0,15.0,2.3,8.0,19.0,11.71,0.0
2016,2,13,7,45,213.0,33.0,2.3,8.5,59.5,25.57,15.74
2016,2,13,8,0,338.0,51.0,2.3,9.0,100.0,55.26,32.8
2016,2,13,8,15,419.5,63.5,2.3,9.5,150.0,96.69,59.59
2016,2,13,8,30,501.0,76.0,2.3,10.0,200.0,148.25,99.37
2016,2,13,8,45,560.0,84.0,2.3,11.0,252.5,198.79,142.0
2016,2,13,9,0,619.0,92.0,2.3,12.0,305.0,255.5,190.97
2016,2,13,9,15,657.0,99.0,2.25,12.5,355.0,310.17,239.13
2016,2,13,9,30,695.0,106.0,2.2,13.0,405.0,367.89,288.88
2016,2,13,9,45,724.0,110.5,2.2,14.0,451.0,421.97,334.1
2016,2,13,10,0,753.0,115.0,2.2,15.0,497.0,477.44,378.89
2016,2,13,10,15,772.5,118.5,2.35,15.5,537.5,527.95,419.68
2016,2,13,10,30,792.0,122.0,2.5,16.0,578.0,578.27,459.26
2016,2,13,10,45,808.0,124.0,2.65,17.0,612.0,624.21,493.71
2016,2,13,11,0,824.0,126.0,2.8,18.0,646.0,669.04,526.43
2016,2,13,11,15,834.0,128.0,2.95,18.5,672.5,708.4,555.38
2016,2,13,11,30,844.0,130.0,3.1,19.0,699.0,745.72,582.12
2016,2,13,11,45,877.5,118.5,3.3,19.5,723.0,784.29,608.73
2016,2,13,12,0,911.0,107.0,3.5,20.0,747.0,818.29,631.94
2016,2,13,12,15,914.0,107.5,3.6,20.5,756.5,841.59,647.04
2016,2,13,12,30,917.0,108.0,3.7,21.0,766.0,861.61,659.95
2016,2,13,12,45,919.0,107.0,3.8,21.5,767.0,875.83,668.89
2016,2,13,13,0,921.0,106.0,3.9,22.0,768.0,886.56,675.54
2016,2,13,13,15,918.5,105.5,4.0,22.0,760.0,890.47,678.91
2016,2,13,13,30,916.0,105.0,4.1,22.0,752.0,890.76,679.96
2016,2,13,13,45,913.0,103.5,4.25,22.0,735.5,885.93,677.85
2016,2,13,14,0,910.0,102.0,4.4,22.0,719.0,877.51,673.37
2016,2,13,14,15,901.5,100.5,4.45,22.0,693.5,861.03,662.95
2016,2,13,14,30,893.0,99.0,4.5,22.0,668.0,841.25,650.39
2016,2,13,14,45,876.5,99.0,4.55,22.0,634.0,818.51,635.75
2016,2,13,15,0,860.0,99.0,4.6,22.0,600.0,788.18,615.63
2016,2,13,15,15,843.0,96.0,4.5,21.5,560.0,751.63,591.25
2016,2,13,15,30,826.0,93.0,4.4,21.0,520.0,712.91,565.07
2016,2,13,15,45,804.0,89.0,4.35,20.5,474.5,667.72,533.94
2016,2,13,16,0,782.0,85.0,4.3,20.0,429.0,621.26,499.92
2016,2,13,16,15,749.0,80.5,3.85,19.5,379.0,566.47,457.47
2016,2,13,16,30,716.0,76.0,3.4,19.0,329.0,514.72,416.21
2016,2,13,16,45,667.5,69.5,3.0,18.5,276.5,450.54,364.14
2016,2,13,17,0,619.0,63.0,2.6,18.0,224.0,388.94,312.52
2016,2,13,17,15,541.5,54.5,2.5,17.0,171.5,315.37,250.72
2016,2,13,17,30,464.0,46.0,2.4,16.0,119.0,248.25,192.24
2016,2,13,17,45,332.0,33.0,2.3,15.0,74.5,165.26,119.67
2016,2,13,18,0,200.0,20.0,2.2,14.0,30.0,88.68,12.73
2016,2,13,18,15,100.0,10.0,2.3,14.0,15.0,33.01,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,61.5,9.0,4.2,10.5,11.5,8.85,0.0
2016,2,14,7,30,123.0,18.0,4.5,11.0,23.0,14.17,0.0
2016,2,14,7,45,265.0,32.5,4.8,12.0,65.5,25.64,15.72
2016,2,14,8,0,407.0,47.0,5.1,13.0,108.0,56.02,30.82
2016,2,14,8,15,490.0,57.0,5.5,13.5,159.5,99.26,57.87
2016,2,14,8,30,573.0,67.0,5.9,14.0,211.0,152.08,98.41
2016,2,14,8,45,286.5,61.0,6.35,15.0,133.0,118.84,84.36
2016,2,14,9,0,0.0,55.0,6.8,16.0,55.0,53.14,39.41
2016,2,14,9,15,0.0,64.0,6.85,16.5,64.0,61.86,46.58
2016,2,14,9,30,0.0,73.0,6.9,17.0,73.0,70.58,53.63
2016,2,14,9,45,0.0,76.5,7.0,17.5,76.5,73.98,56.17
2016,2,14,10,0,0.0,80.0,7.1,18.0,80.0,77.37,58.7
2016,2,14,10,15,0.0,86.0,7.0,18.5,86.0,83.2,63.2
2016,2,14,10,30,0.0,92.0,6.9,19.0,92.0,89.03,67.67
2016,2,14,10,45,0.0,97.5,6.8,19.5,97.5,94.38,71.73
2016,2,14,11,0,0.0,103.0,6.7,20.0,103.0,99.74,75.79
2016,2,14,11,15,123.5,214.0,6.5,20.0,298.0,300.22,238.81
2016,2,14,11,30,247.0,325.0,6.3,20.0,493.0,507.11,400.56
2016,2,14,11,45,242.0,335.0,6.1,20.5,503.0,522.56,410.42
2016,2,14,12,0,237.0,345.0,5.9,21.0,513.0,537.01,419.88
2016,2,14,12,15,220.5,352.0,5.7,21.0,509.5,538.21,419.84
2016,2,14,12,30,204.0,359.0,5.5,21.0,506.0,538.02,418.78
2016,2,14,12,45,344.5,320.5,5.3,21.5,569.5,625.29,486.69
2016,2,14,13,0,485.0,282.0,5.1,22.0,633.0,714.68,554.12
2016,2,14,13,15,392.0,308.5,5.0,22.0,590.5,662.24,512.94
2016,2,14,13,30,299.0,335.0,4.9,22.0,548.0,615.02,475.72
2016,2,14,13,45,382.5,302.0,4.85,22.0,567.5,651.21,505.39
2016,2,14,14,0,466.0,269.0,4.8,22.0,587.0,693.06,538.43
2016,2,14,14,15,447.0,265.5,4.7,22.0,561.5,670.63,521.65
2016,2,14,14,30,428.0,262.0,4.6,22.0,536.0,646.73,504.09
2016,2,14,14,45,490.0,226.5,4.6,22.0,525.5,651.89,510.68
2016,2,14,15,0,552.0,191.0,4.6,22.0,515.0,652.07,513.39
2016,2,14,15,15,450.5,202.5,4.45,21.5,455.5,575.67,455.42
2016,2,14,15,30,349.0,214.0,4.3,21.0,396.0,495.02,393.68
2016,2,14,15,45,366.0,190.5,4.2,21.0,366.5,470.63,376.33
2016,2,14,16,0,383.0,167.0,4.1,21.0,337.0,443.7,356.43
2016,2,14,16,15,355.5,153.5,3.55,20.0,297.0,398.22,321.44
2016,2,14,16,30,328.0,140.0,3.0,19.0,257.0,353.94,286.64
2016,2,14,16,45,304.0,120.0,2.55,18.5,215.5,305.23,247.15
2016,2,14,17,0,280.0,100.0,2.1,18.0,174.0,257.84,207.71
2016,2,14,17,15,238.5,80.0,2.0,17.0,133.0,204.25,162.77
2016,2,14,17,30,197.0,60.0,1.9,16.0,92.0,154.2,119.63
2016,2,14,17,45,123.0,40.5,1.85,15.5,57.5,97.57,70.44
2016,2,14,18,0,49.0,21.0,1.8,15.0,23.0,42.83,8.35
2016,2,14,18,15,24.5,10.5,1.85,15.0,11.5,16.04,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,15,7,15,76.0,9.0,4.0,8.5,12.5,8.85,0.0
2016,2,15,7,30,152.0,18.0,4.1,9.0,25.0,14.28,0.0
2016,2,15,7,45,293.0,32.0,4.2,10.0,68.5,24.91,15.46
2016,2,15,8,0,434.0,46.0,4.3,11.0,112.0,57.04,30.87
2016,2,15,8,15,516.5,55.5,4.55,11.5,164.5,101.62,59.09
2016,2,15,8,30,599.0,65.0,4.8,12.0,217.0,155.68,101.08
2016,2,15,8,45,657.0,70.5,5.05,13.0,272.0,209.65,147.43
2016,2,15,9,0,715.0,76.0,5.3,14.0,327.0,269.48,200.16
2016,2,15,9,15,750.0,81.0,5.35,14.5,378.5,327.85,252.68
2016,2,15,9,30,785.0,86.0,5.4,15.0,430.0,387.38,305.34
2016,2,15,9,45,815.0,88.0,5.5,16.0,478.0,443.93,353.93
2016,2,15,10,0,845.0,90.0,5.6,17.0,526.0,501.73,402.06
2016,2,15,10,15,861.5,93.0,5.6,17.5,567.0,554.23,445.24
2016,2,15,10,30,878.0,96.0,5.6,18.0,608.0,606.03,486.63
2016,2,15,10,45,892.5,97.0,5.6,18.5,643.0,653.56,523.67
2016,2,15,11,0,907.0,98.0,5.6,19.0,678.0,698.26,557.7
2016,2,15,11,15,915.0,99.5,5.6,19.0,704.0,738.18,587.74
2016,2,15,11,30,923.0,101.0,5.6,19.0,730.0,775.66,614.67
2016,2,15,11,45,925.5,103.0,5.7,19.5,747.5,806.88,636.08
2016,2,15,12,0,928.0,105.0,5.8,20.0,765.0,834.99,655.18
2016,2,15,12,15,930.5,105.5,5.7,20.0,774.5,858.29,671.12
2016,2,15,12,30,933.0,106.0,5.6,20.0,784.0,878.23,684.65
2016,2,15,12,45,938.5,103.0,5.6,20.5,785.5,893.48,694.06
2016,2,15,13,0,944.0,100.0,5.6,21.0,787.0,905.18,701.04
2016,2,15,13,15,942.5,100.0,5.45,21.0,779.0,910.57,704.17
2016,2,15,13,30,941.0,100.0,5.3,21.0,771.0,912.24,704.8
2016,2,15,13,45,944.0,95.5,5.15,21.0,756.0,909.08,702.16
2016,2,15,14,0,947.0,91.0,5.0,21.0,741.0,902.12,696.98
2016,2,15,14,15,940.5,90.0,4.85,21.0,716.0,887.34,686.43
2016,2,15,14,30,934.0,89.0,4.7,21.0,691.0,869.06,673.58
2016,2,15,14,45,927.0,86.0,4.6,21.0,658.5,844.75,656.88
2016,2,15,15,0,920.0,83.0,4.5,21.0,626.0,817.21,637.96
2016,2,15,15,15,905.5,81.0,4.25,20.5,586.0,782.08,614.12
2016,2,15,15,30,891.0,79.0,4.0,20.0,546.0,744.51,588.63
2016,2,15,15,45,877.5,74.0,3.8,20.0,501.0,701.96,558.32
2016,2,15,16,0,864.0,69.0,3.6,20.0,456.0,661.52,529.17
2016,2,15,16,15,835.0,65.5,3.05,19.0,404.5,607.08,487.84
2016,2,15,16,30,806.0,62.0,2.5,18.0,353.0,552.41,445.07
2016,2,15,16,45,767.5,57.0,2.0,17.0,299.0,491.01,395.74
2016,2,15,17,0,729.0,52.0,1.5,16.0,245.0,431.03,345.59
2016,2,15,17,15,658.0,45.5,1.45,15.0,190.5,356.74,283.68
2016,2,15,17,30,587.0,39.0,1.4,14.0,136.0,287.96,223.71
2016,2,15,17,45,458.0,29.5,1.35,13.5,87.5,202.44,148.33
2016,2,15,18,0,329.0,20.0,1.3,13.0,39.0,125.12,43.78
2016,2,15,18,15,164.5,10.0,1.3,12.5,19.5,48.57,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,9.5,14.5,14.25,0.0
2016,2,16,7,30,0.0,29.0,3.6,10.0,29.0,25.66,0.0
2016,2,16,7,45,242.5,36.5,3.85,11.0,74.0,28.2,18.33
2016,2,16,8,0,485.0,44.0,4.1,12.0,119.0,58.37,30.07
2016,2,16,8,15,563.0,52.0,4.2,13.0,172.0,104.35,58.98
2016,2,16,8,30,641.0,60.0,4.3,14.0,225.0,159.22,101.53
2016,2,16,8,45,689.5,65.5,4.4,15.0,279.0,213.69,148.53
2016,2,16,9,0,738.0,71.0,4.5,16.0,333.0,274.17,201.73
2016,2,16,9,15,771.0,75.5,4.7,17.0,384.0,331.39,252.56
2016,2,16,9,30,804.0,80.0,4.9,18.0,435.0,390.89,304.22
2016,2,16,9,45,826.5,83.0,5.15,19.0,481.5,446.22,351.42
2016,2,16,10,0,849.0,86.0,5.4,20.0,528.0,502.02,397.59
2016,2,16,10,15,865.0,88.5,5.25,20.5,568.5,554.01,439.45
2016,2,16,10,30,881.0,91.0,5.1,21.0,609.0,605.22,479.32
2016,2,16,10,45,891.0,94.0,5.0,21.5,642.5,651.26,514.18
2016,2,16,11,0,901.0,97.0,4.9,22.0,676.0,696.0,547.03
2016,2,16,11,15,909.0,98.0,4.65,22.5,702.5,735.25,573.46
2016,2,16,11,30,917.0,99.0,4.4,23.0,729.0,772.06,596.6
2016,2,16,11,45,910.5,105.5,4.2,23.5,744.0,801.0,614.48
2016,2,16,12,0,904.0,112.0,4.0,24.0,759.0,826.43,629.66
2016,2,16,12,15,906.5,112.5,3.75,24.0,768.0,849.28,643.88
2016,2,16,12,30,909.0,113.0,3.5,24.0,777.0,868.86,655.7
2016,2,16,12,45,908.0,113.5,3.3,24.5,777.0,882.14,662.11
2016,2,16,13,0,907.0,114.0,3.1,25.0,777.0,891.89,666.13
2016,2,16,13,15,904.0,113.5,2.95,25.0,768.5,895.32,667.56
2016,2,16,13,30,901.0,113.0,2.8,25.0,760.0,895.15,666.71
2016,2,16,13,45,896.5,111.5,2.65,25.0,743.0,889.06,662.01
2016,2,16,14,0,892.0,110.0,2.5,25.0,726.0,879.45,655.11
2016,2,16,14,15,883.5,108.5,2.6,24.5,700.5,868.09,650.4
2016,2,16,14,30,875.0,107.0,2.7,24.0,675.0,848.44,640.08
2016,2,16,14,45,665.5,168.0,2.8,24.0,588.0,735.76,563.15
2016,2,16,15,0,456.0,229.0,2.9,24.0,501.0,621.52,478.58
2016,2,16,15,15,578.5,174.5,2.95,23.5,495.5,644.39,501.0
2016,2,16,15,30,701.0,120.0,3.0,23.0,490.0,661.83,518.26
2016,2,16,15,45,740.5,103.5,3.1,23.0,464.5,649.15,510.44
2016,2,16,16,0,780.0,87.0,3.2,23.0,439.0,628.65,496.65
2016,2,16,16,15,747.5,82.5,3.0,22.0,388.5,573.84,456.48
2016,2,16,16,30,715.0,78.0,2.8,21.0,338.0,522.02,417.37
2016,2,16,16,45,673.5,71.0,2.65,20.0,286.0,460.56,369.53
2016,2,16,17,0,632.0,64.0,2.5,19.0,234.0,401.06,321.3
2016,2,16,17,15,557.0,55.5,2.6,18.0,181.0,327.26,260.13
2016,2,16,17,30,482.0,47.0,2.7,17.0,128.0,259.7,201.79
2016,2,16,17,45,361.0,34.5,2.85,16.5,82.5,178.96,131.4
2016,2,16,18,0,240.0,22.0,3.0,16.0,37.0,105.49,43.31
2016,2,16,18,15,120.0,11.0,3.1,15.5,18.5,39.27,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,1.7,6.5,16.5,9.34,0.0
2016,2,17,7,30,255.0,19.0,1.9,7.0,33.0,14.93,0.0
2016,2,17,7,45,385.0,31.0,2.15,8.0,79.0,23.53,14.74
2016,2,17,8,0,515.0,43.0,2.4,9.0,125.0,59.97,30.52
2016,2,17,8,15,591.0,50.5,2.6,10.0,179.0,107.3,60.84
2016,2,17,8,30,667.0,58.0,2.8,11.0,233.0,163.23,104.91
2016,2,17,8,45,712.0,64.0,3.05,12.0,287.0,220.5,154.93
2016,2,17,9,0,757.0,70.0,3.3,13.0,341.0,280.45,208.3
2016,2,17,9,15,789.0,74.0,3.35,13.5,392.5,338.02,260.11
2016,2,17,9,30,821.0,78.0,3.4,14.0,444.0,397.73,312.58
2016,2,17,9,45,842.0,81.5,3.5,15.0,490.5,453.86,360.34
2016,2,17,10,0,863.0,85.0,3.6,16.0,537.0,510.3,406.68
2016,2,17,10,15,879.0,87.5,3.5,16.5,578.5,563.02,448.98
2016,2,17,10,30,895.0,90.0,3.4,17.0,620.0,614.43,488.87
2016,2,17,10,45,905.0,92.5,3.3,17.5,653.5,661.13,523.92
2016,2,17,11,0,915.0,95.0,3.2,18.0,687.0,705.95,556.51
2016,2,17,11,15,922.5,96.5,3.15,18.5,713.5,745.9,583.74
2016,2,17,11,30,930.0,98.0,3.1,19.0,740.0,783.33,608.18
2016,2,17,11,45,933.0,99.5,3.05,19.5,757.5,814.65,628.0
2016,2,17,12,0,936.0,101.0,3.0,20.0,775.0,842.85,645.5
2016,2,17,12,15,938.5,101.5,3.0,20.0,784.5,866.33,661.22
2016,2,17,12,30,941.0,102.0,3.0,20.0,794.0,886.42,674.67
2016,2,17,12,45,940.0,102.5,3.05,20.5,794.0,900.08,682.85
2016,2,17,13,0,939.0,103.0,3.1,21.0,794.0,910.08,688.69
2016,2,17,13,15,936.5,103.0,3.1,21.0,785.5,914.58,691.9
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,915.37,692.78
2016,2,17,13,45,928.0,102.5,3.1,21.0,759.0,908.93,688.91
2016,2,17,14,0,922.0,102.0,3.1,21.0,741.0,898.87,682.76
2016,2,17,14,15,914.0,100.5,3.1,21.0,715.5,882.5,672.41
2016,2,17,14,30,906.0,99.0,3.1,21.0,690.0,862.75,659.86
2016,2,17,14,45,893.5,97.5,3.1,21.5,656.5,836.12,641.36
2016,2,17,15,0,881.0,96.0,3.1,22.0,623.0,811.46,624.33
2016,2,17,15,15,865.0,93.5,3.05,21.5,582.5,775.37,601.25
2016,2,17,15,30,849.0,91.0,3.0,21.0,542.0,736.98,576.35
2016,2,17,15,45,826.5,87.5,2.95,21.0,495.5,690.86,544.39
2016,2,17,16,0,804.0,84.0,2.9,21.0,449.0,643.43,510.34
2016,2,17,16,15,772.5,79.5,2.55,20.0,398.0,588.23,469.44
2016,2,17,16,30,741.0,75.0,2.2,19.0,347.0,533.1,427.35
2016,2,17,16,45,694.5,69.5,1.9,18.0,293.5,471.89,379.16
2016,2,17,17,0,648.0,64.0,1.6,17.0,240.0,410.53,329.15
2016,2,17,17,15,575.0,56.0,1.65,16.0,186.5,337.2,268.69
2016,2,17,17,30,502.0,48.0,1.7,15.0,133.0,269.84,210.66
2016,2,17,17,45,377.5,35.5,1.75,14.5,86.0,186.49,138.24
2016,2,17,18,0,253.0,23.0,1.8,14.0,39.0,111.46,52.47
2016,2,17,18,15,126.5,11.5,1.85,13.5,19.5,41.54,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.0,3.9,12.5,15.5,11.8,0.0
2016,2,18,7,30,120.0,24.0,4.1,13.0,31.0,18.95,1.62
2016,2,18,7,45,258.5,40.5,4.35,13.5,76.5,31.32,21.05
2016,2,18,8,0,397.0,57.0,4.6,14.0,122.0,67.44,39.16
2016,2,18,8,15,478.0,68.0,4.8,14.5,175.0,113.03,69.37
2016,2,18,8,30,559.0,79.0,5.0,15.0,228.0,166.69,111.16
2016,2,18,8,45,397.5,112.5,5.25,15.5,229.5,194.55,143.51
2016,2,18,9,0,236.0,146.0,5.5,16.0,231.0,204.66,159.18
2016,2,18,9,15,515.0,117.5,5.5,16.5,338.5,287.37,223.24
2016,2,18,9,30,794.0,89.0,5.5,17.0,446.0,400.28,314.12
2016,2,18,9,45,830.5,88.0,5.55,18.0,495.5,457.62,362.58
2016,2,18,10,0,867.0,87.0,5.6,19.0,545.0,516.77,411.16
2016,2,18,10,15,883.0,89.5,5.6,19.0,586.5,569.78,455.09
2016,2,18,10,30,899.0,92.0,5.6,19.0,628.0,621.46,496.92
2016,2,18,10,45,914.0,92.0,5.7,19.5,663.0,668.99,533.99
2016,2,18,11,0,929.0,92.0,5.8,20.0,698.0,714.99,569.06
2016,2,18,11,15,936.5,93.5,5.85,20.5,724.0,755.46,597.54
2016,2,18,11,30,944.0,95.0,5.9,21.0,750.0,793.37,623.57
2016,2,18,11,45,949.0,95.5,5.95,21.5,768.0,825.58,645.25
2016,2,18,12,0,954.0,96.0,6.0,22.0,786.0,854.7,664.63
2016,2,18,12,15,956.0,96.5,6.05,22.0,795.0,878.16,681.24
2016,2,18,12,30,958.0,97.0,6.1,22.0,804.0,898.12,695.46
2016,2,18,12,45,957.0,97.0,6.15,22.5,804.0,911.44,703.67
2016,2,18,13,0,956.0,97.0,6.2,23.0,804.0,921.04,709.36
2016,2,18,13,15,953.5,96.5,6.2,23.0,795.0,925.04,712.38
2016,2,18,13,30,951.0,96.0,6.2,23.0,786.0,925.26,712.91
2016,2,18,13,45,945.5,95.5,6.2,23.0,768.5,919.13,709.1
2016,2,18,14,0,940.0,95.0,6.2,23.0,751.0,909.3,702.83
2016,2,18,14,15,932.0,93.5,6.15,23.0,725.0,892.65,691.59
2016,2,18,14,30,924.0,92.0,6.1,23.0,699.0,872.55,678.01
2016,2,18,14,45,906.0,93.0,6.05,23.0,663.5,843.84,658.3
2016,2,18,15,0,888.0,94.0,6.0,23.0,628.0,817.27,640.19
2016,2,18,15,15,872.0,91.5,5.85,23.0,587.5,780.91,614.47
2016,2,18,15,30,856.0,89.0,5.7,23.0,547.0,742.24,586.99
2016,2,18,15,45,830.0,86.5,5.55,23.0,499.5,694.45,552.53
2016,2,18,16,0,804.0,84.0,5.4,23.0,452.0,645.58,516.35
2016,2,18,16,15,772.0,80.0,5.0,22.0,401.0,590.49,474.81
2016,2,18,16,30,740.0,76.0,4.6,21.0,350.0,535.51,432.2
2016,2,18,16,45,689.5,70.5,4.2,20.5,296.0,472.0,380.79
2016,2,18,17,0,639.0,65.0,3.8,20.0,242.0,408.69,328.35
2016,2,18,17,15,566.0,57.0,3.65,19.0,188.5,335.56,267.25
2016,2,18,17,30,493.0,49.0,3.5,18.0,135.0,268.43,209.04
2016,2,18,17,45,366.5,36.5,3.4,17.5,87.5,184.5,136.39
2016,2,18,18,0,240.0,24.0,3.3,17.0,40.0,109.82,55.97
2016,2,18,18,15,120.0,12.0,3.5,17.0,20.0,40.68,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,15,68.5,12.0,4.4,14.5,16.0,11.8,0.0
2016,2,19,7,30,137.0,24.0,4.6,15.0,32.0,18.86,3.52
2016,2,19,7,45,269.5,39.5,4.8,15.5,77.0,30.37,20.18
2016,2,19,8,0,402.0,55.0,5.0,16.0,122.0,68.0,38.84
2016,2,19,8,15,480.0,65.5,5.1,16.5,174.0,111.97,67.82
2016,2,19,8,30,558.0,76.0,5.2,17.0,226.0,165.04,109.14
2016,2,19,8,45,279.0,77.0,5.3,17.5,152.0,135.55,98.11
2016,2,19,9,0,0.0,78.0,5.4,18.0,78.0,75.29,57.55
2016,2,19,9,15,0.0,110.0,5.35,18.5,110.0,105.89,82.64
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,136.64,107.38
2016,2,19,9,45,1.5,156.5,5.25,19.5,157.5,151.55,118.91
2016,2,19,10,0,3.0,171.0,5.2,20.0,173.0,166.66,130.49
2016,2,19,10,15,38.0,220.5,5.1,20.5,243.5,235.37,184.99
2016,2,19,10,30,73.0,270.0,5.0,21.0,314.0,307.11,240.88
2016,2,19,10,45,255.5,268.0,4.95,21.5,434.0,429.79,337.88
2016,2,19,11,0,438.0,266.0,4.9,22.0,554.0,564.87,441.76
2016,2,19,11,15,649.5,194.0,4.8,22.5,639.0,661.48,516.36
2016,2,19,11,30,861.0,122.0,4.7,23.0,724.0,765.43,593.35
2016,2,19,11,45,862.5,125.0,4.6,23.5,740.5,795.79,612.14
2016,2,19,12,0,864.0,128.0,4.5,24.0,757.0,823.19,629.04
2016,2,19,12,15,866.5,128.5,4.45,24.0,766.0,845.7,643.98
2016,2,19,12,30,869.0,129.0,4.4,24.0,775.0,865.05,656.95
2016,2,19,12,45,867.0,130.0,4.35,24.5,774.5,877.86,664.13
2016,2,19,13,0,865.0,131.0,4.3,25.0,774.0,887.23,669.05
2016,2,19,13,15,862.0,130.5,4.2,25.0,765.5,890.66,671.1
2016,2,19,13,30,859.0,130.0,4.1,25.0,757.0,890.61,670.92
2016,2,19,13,45,852.0,129.0,4.1,25.0,739.5,883.1,666.28
2016,2,19,14,0,845.0,128.0,4.1,25.0,722.0,872.21,659.48
2016,2,19,14,15,836.0,126.5,4.05,25.0,696.5,855.78,648.76
2016,2,19,14,30,827.0,125.0,4.0,25.0,671.0,836.22,636.0
2016,2,19,14,45,814.5,122.0,4.0,25.0,638.0,809.19,618.29
2016,2,19,15,0,802.0,119.0,4.0,25.0,605.0,779.48,598.7
2016,2,19,15,15,784.0,115.5,3.9,24.5,565.0,742.51,574.59
2016,2,19,15,30,766.0,112.0,3.8,24.0,525.0,706.64,551.07
2016,2,19,15,45,742.0,108.0,3.75,24.0,480.0,661.37,519.14
2016,2,19,16,0,718.0,104.0,3.7,24.0,435.0,615.17,485.1
2016,2,19,16,15,683.5,98.0,3.3,23.0,385.0,559.42,443.98
2016,2,19,16,30,649.0,92.0,2.9,22.0,335.0,504.26,402.14
2016,2,19,16,45,599.5,85.0,2.55,21.5,283.0,440.73,351.88
2016,2,19,17,0,550.0,78.0,2.2,21.0,231.0,379.93,302.32
2016,2,19,17,15,476.5,67.5,2.1,20.0,179.5,307.68,243.18
2016,2,19,17,30,403.0,57.0,2.0,19.0,128.0,241.54,187.12
2016,2,19,17,45,287.5,41.5,1.95,18.5,83.5,162.35,119.79
2016,2,19,18,0,172.0,26.0,1.9,18.0,39.0,92.69,50.02
2016,2,19,18,15,86.0,13.0,1.9,17.5,19.5,33.63,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,51.0,12.5,2.75,16.5,15.5,12.29,0.0
2016,2,20,7,30,102.0,25.0,3.0,17.0,31.0,20.89,6.15
2016,2,20,7,45,209.0,43.5,3.3,17.5,73.5,33.55,22.8
2016,2,20,8,0,316.0,62.0,3.6,18.0,116.0,69.37,42.01
2016,2,20,8,15,391.0,75.0,3.85,18.5,165.5,110.83,70.03
2016,2,20,8,30,466.0,88.0,4.1,19.0,215.0,160.89,108.68
2016,2,20,8,45,517.5,97.0,4.35,19.5,265.5,210.15,149.97
2016,2,20,9,0,569.0,106.0,4.6,20.0,316.0,265.59,197.26
2016,2,20,9,15,284.5,119.0,4.7,20.0,224.0,212.16,163.73
2016,2,20,9,30,0.0,132.0,4.8,20.0,132.0,127.13,99.05
2016,2,20,9,45,0.0,115.0,4.9,20.5,115.0,111.09,85.61
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,94.79,72.0
2016,2,20,10,15,0.0,106.5,5.0,21.5,106.5,103.05,78.33
2016,2,20,10,30,0.0,115.0,5.0,22.0,115.0,111.34,84.62
2016,2,20,10,45,0.0,122.5,5.05,22.5,122.5,118.67,90.11
2016,2,20,11,0,0.0,130.0,5.1,23.0,130.0,126.03,95.6
2016,2,20,11,15,0.0,135.5,5.05,23.0,135.5,131.47,99.73
2016,2,20,11,30,0.0,141.0,5.0,23.0,141.0,136.92,103.89
2016,2,20,11,45,3.0,169.5,5.0,23.5,172.0,167.3,127.52
2016,2,20,12,0,6.0,198.0,5.0,24.0,203.0,198.07,151.17
2016,2,20,12,15,6.5,200.0,5.0,24.0,205.5,200.77,153.17
2016,2,20,12,30,7.0,202.0,5.0,24.0,208.0,203.49,155.23
2016,2,20,12,45,7.0,201.0,5.0,24.5,206.5,202.78,154.36
2016,2,20,13,0,7.0,200.0,5.0,25.0,205.0,202.05,153.52
2016,2,20,13,15,16.0,244.0,4.95,25.0,256.0,254.52,194.2
2016,2,20,13,30,25.0,288.0,4.9,25.0,307.0,307.88,235.07
2016,2,20,13,45,21.0,270.5,4.9,25.5,286.0,286.94,218.7
2016,2,20,14,0,17.0,253.0,4.9,26.0,265.0,265.92,202.43
2016,2,20,14,15,147.5,281.5,4.8,26.0,380.0,424.51,326.84
2016,2,20,14,30,278.0,310.0,4.7,26.0,495.0,573.43,439.61
2016,2,20,14,45,161.5,284.5,4.6,26.0,391.0,437.98,336.8
2016,2,20,15,0,45.0,259.0,4.5,26.0,287.0,306.41,235.03
2016,2,20,15,15,33.5,232.5,4.25,25.5,252.5,268.59,206.88
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,223.52,172.57
2016,2,20,15,45,93.5,206.0,3.8,24.5,250.5,283.27,221.97
2016,2,20,16,0,165.0,206.0,3.6,24.0,283.0,338.71,267.11
2016,2,20,16,15,151.5,185.5,3.2,23.5,250.0,302.49,239.22
2016,2,20,16,30,138.0,165.0,2.8,23.0,217.0,266.9,211.63
2016,2,20,16,45,131.5,141.0,2.45,22.5,184.5,231.69,183.95
2016,2,20,17,0,125.0,117.0,2.1,22.0,152.0,196.6,155.66
2016,2,20,17,15,102.0,93.5,2.15,21.5,118.0,154.75,121.24
2016,2,20,17,30,79.0,70.0,2.2,21.0,84.0,114.72,87.61
2016,2,20,17,45,44.0,47.5,2.3,21.0,55.0,68.9,49.02
2016,2,20,18,0,9.0,25.0,2.4,21.0,26.0,29.89,13.96
2016,2,20,18,15,4.5,12.5,2.6,20.5,13.0,13.39,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.5,2.15,16.5,3.5,3.44,0.0
2016,2,21,7,30,0.0,7.0,2.4,17.0,7.0,6.74,0.0
2016,2,21,7,45,0.0,16.5,2.7,17.5,16.5,15.91,7.92
2016,2,21,8,0,0.0,26.0,3.0,18.0,26.0,25.09,15.27
2016,2,21,8,15,0.0,37.0,3.15,18.0,37.0,35.72,24.42
2016,2,21,8,30,0.0,48.0,3.3,18.0,48.0,46.36,33.47
2016,2,21,8,45,0.0,59.0,3.45,18.5,59.0,57.01,42.31
2016,2,21,9,0,0.0,70.0,3.6,19.0,70.0,67.67,50.99
2016,2,21,9,15,0.0,73.5,3.6,19.0,73.5,71.06,53.64
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,74.46,56.26
2016,2,21,9,45,0.0,69.0,3.6,19.0,69.0,66.71,49.7
2016,2,21,10,0,0.0,61.0,3.6,19.0,61.0,58.97,43.18
2016,2,21,10,15,0.0,97.0,3.5,19.0,97.0,93.86,71.58
2016,2,21,10,30,0.0,133.0,3.4,19.0,133.0,128.8,99.63
2016,2,21,10,45,0.0,129.5,3.35,19.5,129.5,125.48,96.5
2016,2,21,11,0,0.0,126.0,3.3,20.0,126.0,122.13,93.44
2016,2,21,11,15,4.5,171.0,3.15,20.0,174.5,169.39,130.99
2016,2,21,11,30,9.0,216.0,3.0,20.0,223.0,217.35,168.47
2016,2,21,11,45,7.5,205.0,2.85,20.0,211.0,205.8,159.09
2016,2,21,12,0,6.0,194.0,2.7,20.0,199.0,194.1,149.75
2016,2,21,12,15,12.0,232.5,2.45,20.0,242.0,237.65,183.65
2016,2,21,12,30,18.0,271.0,2.2,20.0,285.0,281.87,217.42
2016,2,21,12,45,14.0,248.0,1.95,20.5,259.0,255.9,196.67
2016,2,21,13,0,10.0,225.0,1.7,21.0,233.0,229.73,176.05
2016,2,21,13,15,6.5,200.0,1.5,21.0,205.5,201.85,154.49
2016,2,21,13,30,3.0,175.0,1.3,21.0,178.0,173.93,132.79
2016,2,21,13,45,5.5,194.5,1.15,21.0,199.0,195.89,150.0
2016,2,21,14,0,8.0,214.0,1.0,21.0,220.0,218.11,167.11
2016,2,21,14,15,21.5,245.0,0.95,21.0,260.0,261.88,201.04
2016,2,21,14,30,35.0,276.0,0.9,21.0,300.0,315.28,241.6
2016,2,21,14,45,22.5,240.5,0.9,21.0,256.0,258.85,198.82
2016,2,21,15,0,10.0,205.0,0.9,21.0,212.0,211.99,163.2
2016,2,21,15,15,12.5,201.5,0.85,21.0,209.5,210.83,162.92
2016,2,21,15,30,15.0,198.0,0.8,21.0,207.0,209.67,162.47
2016,2,21,15,45,7.5,172.5,0.75,21.0,177.0,177.82,137.77
2016,2,21,16,0,0.0,147.0,0.7,21.0,147.0,146.43,113.24
2016,2,21,16,15,0.0,129.5,0.65,20.5,129.5,128.87,99.87
2016,2,21,16,30,0.0,112.0,0.6,20.0,112.0,111.31,86.21
2016,2,21,16,45,0.0,93.5,0.55,20.0,93.5,92.64,71.23
2016,2,21,17,0,0.0,75.0,0.5,20.0,75.0,73.93,55.96
2016,2,21,17,15,0.0,57.0,0.5,19.5,57.0,55.7,40.89
2016,2,21,17,30,0.0,39.0,0.5,19.0,39.0,37.67,25.71
2016,2,21,17,45,0.0,24.0,0.55,19.0,24.0,23.16,13.26
2016,2,21,18,0,0.0,9.0,0.6,19.0,9.0,8.67,0.37
2016,2,21,18,15,0.0,4.5,0.65,19.0,4.5,4.42,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
