Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,158.5,17.0,1.0,14.0,34.5,12.75,0.17
2016,4,23,6,30,317.0,34.0,1.1,15.0,69.0,25.94,16.52
2016,4,23,6,45,422.0,45.0,1.2,16.0,120.5,32.76,23.14
2016,4,23,7,0,527.0,56.0,1.3,17.0,172.0,48.81,29.18
2016,4,23,7,15,591.0,63.0,1.2,17.5,228.5,93.14,50.37
2016,4,23,7,30,655.0,70.0,1.1,18.0,285.0,145.2,86.81
2016,4,23,7,45,698.5,75.5,1.0,18.5,343.5,199.44,130.87
2016,4,23,8,0,742.0,81.0,0.9,19.0,402.0,260.92,182.66
2016,4,23,8,15,771.5,85.5,1.0,20.0,458.5,319.03,232.17
2016,4,23,8,30,801.0,90.0,1.1,21.0,515.0,379.81,282.7
2016,4,23,8,45,821.0,94.0,1.25,22.0,568.5,438.4,330.35
2016,4,23,9,0,841.0,98.0,1.4,23.0,622.0,498.0,377.08
2016,4,23,9,15,857.0,101.0,1.45,23.0,671.0,557.07,422.82
2016,4,23,9,30,873.0,104.0,1.5,23.0,720.0,613.92,465.66
2016,4,23,9,45,882.5,107.5,1.55,23.5,762.5,666.75,503.47
2016,4,23,10,0,892.0,111.0,1.6,24.0,805.0,718.36,539.3
2016,4,23,10,15,901.0,113.0,1.6,24.0,841.5,766.72,570.78
2016,4,23,10,30,910.0,115.0,1.6,24.0,878.0,813.32,600.63
2016,4,23,10,45,914.5,117.0,1.65,24.5,907.0,854.3,625.73
2016,4,23,11,0,919.0,119.0,1.7,25.0,936.0,892.76,648.96
2016,4,23,11,15,923.0,120.0,1.7,25.0,957.0,927.12,670.07
2016,4,23,11,30,927.0,121.0,1.7,25.0,978.0,958.59,689.26
2016,4,23,11,45,929.0,122.0,1.7,25.0,990.5,985.18,705.31
2016,4,23,12,0,931.0,123.0,1.7,25.0,1003.0,1008.53,719.36
2016,4,23,12,15,931.5,123.0,1.7,25.0,1007.5,1026.09,729.87
2016,4,23,12,30,932.0,123.0,1.7,25.0,1012.0,1040.18,738.35
2016,4,23,12,45,929.5,124.0,1.75,25.5,1007.0,1048.77,742.84
2016,4,23,13,0,927.0,125.0,1.8,26.0,1002.0,1053.73,745.26
2016,4,23,13,15,741.5,244.5,1.85,26.0,940.5,1004.09,715.28
2016,4,23,13,30,556.0,364.0,1.9,26.0,879.0,941.08,671.96
2016,4,23,13,45,732.5,243.5,1.95,26.0,905.5,991.85,711.07
2016,4,23,14,0,909.0,123.0,2.0,26.0,932.0,1023.37,731.72
2016,4,23,14,15,902.5,121.5,2.1,25.5,903.5,1004.01,722.63
2016,4,23,14,30,896.0,120.0,2.2,25.0,875.0,981.38,711.89
2016,4,23,14,45,886.5,118.5,2.3,25.0,838.5,952.82,695.81
2016,4,23,15,0,877.0,117.0,2.4,25.0,802.0,921.42,677.74
2016,4,23,15,15,864.5,114.5,2.45,25.0,759.0,883.69,654.82
2016,4,23,15,30,852.0,112.0,2.5,25.0,716.0,848.35,633.31
2016,4,23,15,45,837.0,108.0,2.6,25.0,667.5,802.46,604.64
2016,4,23,16,0,822.0,104.0,2.7,25.0,619.0,754.98,574.39
2016,4,23,16,15,799.5,100.5,2.65,24.5,566.0,701.25,539.4
2016,4,23,16,30,777.0,97.0,2.6,24.0,513.0,647.11,502.96
2016,4,23,16,45,746.5,92.0,2.55,24.0,456.5,586.15,458.19
2016,4,23,17,0,716.0,87.0,2.5,24.0,400.0,527.87,414.12
2016,4,23,17,15,673.5,81.0,2.3,23.0,342.5,461.84,363.87
2016,4,23,17,30,631.0,75.0,2.1,22.0,285.0,398.85,314.14
2016,4,23,17,45,566.0,67.5,1.9,21.5,229.0,327.94,255.99
2016,4,23,18,0,501.0,60.0,1.7,21.0,173.0,263.32,201.31
2016,4,23,18,15,403.5,48.5,1.65,20.0,123.0,190.82,140.51
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,129.3,88.27
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,57.32,21.04
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,7.5,19.0,1.9,15.5,20.0,18.03,4.09
2016,4,24,6,30,15.0,38.0,2.1,16.0,40.0,34.79,24.02
2016,4,24,6,45,38.0,62.5,2.35,16.5,70.5,55.27,42.71
2016,4,24,7,0,61.0,87.0,2.6,17.0,101.0,77.11,58.33
2016,4,24,7,15,88.5,109.5,2.8,17.5,136.0,101.03,75.81
2016,4,24,7,30,116.0,132.0,3.0,18.0,171.0,131.65,99.23
2016,4,24,7,45,235.5,145.5,3.2,18.5,242.5,173.49,128.74
2016,4,24,8,0,355.0,159.0,3.4,19.0,314.0,232.47,173.77
2016,4,24,8,15,180.5,165.5,3.5,19.0,244.5,208.89,161.22
2016,4,24,8,30,6.0,172.0,3.6,19.0,175.0,165.7,129.73
2016,4,24,8,45,7.5,185.0,3.75,19.5,189.5,179.49,140.16
2016,4,24,9,0,9.0,198.0,3.9,20.0,204.0,193.44,150.54
2016,4,24,9,15,16.5,232.0,3.95,20.0,243.5,230.38,179.24
2016,4,24,9,30,24.0,266.0,4.0,20.0,283.0,268.27,208.36
2016,4,24,9,45,20.0,264.0,4.1,20.5,278.5,265.84,205.56
2016,4,24,10,0,16.0,262.0,4.2,21.0,274.0,262.81,202.4
2016,4,24,10,15,24.5,303.5,4.2,21.5,323.5,309.86,237.81
2016,4,24,10,30,33.0,345.0,4.2,22.0,373.0,358.02,273.38
2016,4,24,10,45,168.5,388.0,4.25,22.5,537.5,512.73,391.0
2016,4,24,11,0,304.0,431.0,4.3,23.0,702.0,678.03,511.44
2016,4,24,11,15,333.5,415.0,4.3,23.0,718.5,701.16,527.84
2016,4,24,11,30,363.0,399.0,4.3,23.0,735.0,724.6,545.18
2016,4,24,11,45,349.0,428.5,4.3,23.0,755.0,752.66,563.63
2016,4,24,12,0,335.0,458.0,4.3,23.0,775.0,779.18,580.86
2016,4,24,12,15,249.5,477.0,4.2,23.0,714.0,724.65,539.67
2016,4,24,12,30,164.0,496.0,4.1,23.0,653.0,661.64,492.58
2016,4,24,12,45,143.0,491.0,4.1,23.5,627.5,640.01,476.14
2016,4,24,13,0,122.0,486.0,4.1,24.0,602.0,617.27,458.72
2016,4,24,13,15,91.0,460.5,4.05,24.0,546.5,555.48,414.22
2016,4,24,13,30,60.0,435.0,4.0,24.0,491.0,499.56,373.49
2016,4,24,13,45,37.0,350.5,3.95,24.0,385.0,390.15,293.77
2016,4,24,14,0,14.0,266.0,3.9,24.0,279.0,275.05,207.85
2016,4,24,14,15,67.0,342.0,3.85,24.0,399.5,411.3,311.99
2016,4,24,14,30,120.0,418.0,3.8,24.0,520.0,549.93,414.01
2016,4,24,14,45,441.5,288.0,3.75,24.0,638.0,725.53,550.29
2016,4,24,15,0,763.0,158.0,3.7,24.0,756.0,867.65,654.69
2016,4,24,15,15,749.0,154.5,3.7,24.0,715.0,833.73,631.56
2016,4,24,15,30,735.0,151.0,3.7,24.0,674.0,794.87,606.11
2016,4,24,15,45,718.5,146.0,3.7,24.0,628.0,750.78,576.73
2016,4,24,16,0,702.0,141.0,3.7,24.0,582.0,705.53,546.22
2016,4,24,16,15,677.5,135.5,3.65,23.5,531.0,653.02,509.84
2016,4,24,16,30,653.0,130.0,3.6,23.0,480.0,600.58,472.37
2016,4,24,16,45,621.5,122.5,3.55,23.0,427.0,541.91,428.35
2016,4,24,17,0,590.0,115.0,3.5,23.0,374.0,484.63,384.31
2016,4,24,17,15,545.5,106.5,3.3,22.5,320.0,421.01,334.59
2016,4,24,17,30,501.0,98.0,3.1,22.0,266.0,358.54,284.41
2016,4,24,17,45,441.5,86.0,2.9,22.0,213.5,292.56,229.65
2016,4,24,18,0,382.0,74.0,2.7,22.0,161.0,232.59,178.67
2016,4,24,18,15,293.0,58.5,2.6,21.0,114.0,165.71,122.84
2016,4,24,18,30,204.0,43.0,2.5,20.0,67.0,109.06,75.36
2016,4,24,18,45,102.0,21.5,2.45,19.5,33.5,49.74,19.94
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,21.0,2.55,19.5,34.0,16.23,4.03
2016,4,25,6,30,221.0,42.0,2.7,20.0,68.0,32.21,21.5
2016,4,25,6,45,314.0,56.5,2.85,20.5,116.0,42.15,30.78
2016,4,25,7,0,407.0,71.0,3.0,21.0,164.0,61.97,39.58
2016,4,25,7,15,470.5,81.5,3.2,21.5,217.5,102.86,61.54
2016,4,25,7,30,534.0,92.0,3.4,22.0,271.0,150.89,95.51
2016,4,25,7,45,307.5,136.5,3.6,22.5,244.0,181.02,130.13
2016,4,25,8,0,81.0,181.0,3.8,23.0,217.0,186.3,142.8
2016,4,25,8,15,174.5,204.0,3.9,23.5,294.0,240.58,183.57
2016,4,25,8,30,268.0,227.0,4.0,24.0,371.0,305.96,233.58
2016,4,25,8,45,143.5,226.5,4.15,24.5,304.5,271.73,208.54
2016,4,25,9,0,19.0,226.0,4.3,25.0,238.0,224.29,171.45
2016,4,25,9,15,43.5,272.0,4.35,25.0,302.5,279.9,214.01
2016,4,25,9,30,68.0,318.0,4.4,25.0,367.0,340.53,259.73
2016,4,25,9,45,430.5,233.0,4.45,25.5,567.5,496.44,381.96
2016,4,25,10,0,793.0,148.0,4.5,26.0,768.0,687.83,526.16
2016,4,25,10,15,474.5,285.5,4.5,26.0,661.0,621.57,471.32
2016,4,25,10,30,156.0,423.0,4.5,26.0,554.0,527.41,395.11
2016,4,25,10,45,490.0,291.0,4.5,26.5,724.0,682.17,514.7
2016,4,25,11,0,824.0,159.0,4.5,27.0,894.0,855.17,638.36
2016,4,25,11,15,829.0,160.0,4.5,27.0,914.0,888.03,659.06
2016,4,25,11,30,834.0,161.0,4.5,27.0,934.0,918.39,678.86
2016,4,25,11,45,857.0,147.5,4.55,27.5,952.0,944.72,694.79
2016,4,25,12,0,880.0,134.0,4.6,28.0,970.0,972.33,711.52
2016,4,25,12,15,880.5,134.5,4.55,28.0,974.0,989.44,722.24
2016,4,25,12,30,881.0,135.0,4.5,28.0,978.0,1003.29,730.92
2016,4,25,12,45,876.0,137.5,4.5,28.5,972.0,1010.37,734.06
2016,4,25,13,0,871.0,140.0,4.5,29.0,966.0,1014.03,735.13
2016,4,25,13,15,867.5,139.5,4.45,29.0,953.5,1012.75,734.31
2016,4,25,13,30,864.0,139.0,4.4,29.0,941.0,1008.06,731.42
2016,4,25,13,45,855.5,139.5,4.35,29.0,919.0,996.07,723.9
2016,4,25,14,0,847.0,140.0,4.3,29.0,897.0,980.85,714.42
2016,4,25,14,15,839.5,138.5,4.25,29.0,868.5,961.45,702.29
2016,4,25,14,30,832.0,137.0,4.2,29.0,840.0,944.7,692.03
2016,4,25,14,45,817.0,137.5,4.2,29.0,803.5,914.48,673.08
2016,4,25,15,0,802.0,138.0,4.2,29.0,767.0,881.89,652.57
2016,4,25,15,15,788.0,135.0,4.1,28.5,725.0,844.3,629.38
2016,4,25,15,30,774.0,132.0,4.0,28.0,683.0,804.75,604.65
2016,4,25,15,45,582.5,192.0,3.95,28.0,590.5,690.11,523.85
2016,4,25,16,0,391.0,252.0,3.9,28.0,498.0,574.3,437.53
2016,4,25,16,15,534.0,186.0,3.75,27.5,491.5,599.52,461.12
2016,4,25,16,30,677.0,120.0,3.6,27.0,485.0,606.34,470.04
2016,4,25,16,45,644.5,113.5,3.5,27.0,431.0,547.06,425.8
2016,4,25,17,0,612.0,107.0,3.4,27.0,377.0,489.23,381.91
2016,4,25,17,15,567.0,99.5,3.2,26.5,322.5,425.37,332.78
2016,4,25,17,30,522.0,92.0,3.0,26.0,268.0,364.94,284.89
2016,4,25,17,45,459.0,81.5,2.8,26.0,215.0,295.25,228.09
2016,4,25,18,0,396.0,71.0,2.6,26.0,162.0,234.62,177.36
2016,4,25,18,15,306.0,56.5,2.65,25.5,115.0,167.65,122.06
2016,4,25,18,30,216.0,42.0,2.7,25.0,68.0,111.01,75.21
2016,4,25,18,45,108.0,21.0,2.8,24.5,34.0,50.56,21.22
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.5,22.0,4.05,20.0,34.0,16.99,5.31
2016,4,26,6,30,193.0,44.0,4.1,20.0,68.0,33.74,22.86
2016,4,26,6,45,268.5,62.5,4.15,20.5,114.5,46.84,34.84
2016,4,26,7,0,344.0,81.0,4.2,21.0,161.0,69.61,46.35
2016,4,26,7,15,189.0,103.5,4.3,21.0,149.5,102.12,71.74
2016,4,26,7,30,34.0,126.0,4.4,21.0,138.0,118.88,91.25
2016,4,26,7,45,93.5,156.0,4.55,21.5,196.0,160.54,122.49
2016,4,26,8,0,153.0,186.0,4.7,22.0,254.0,206.88,157.9
2016,4,26,8,15,199.5,209.0,4.8,22.5,309.5,253.27,194.1
2016,4,26,8,30,246.0,232.0,4.9,23.0,365.0,302.53,232.65
2016,4,26,8,45,308.5,244.5,5.05,23.5,428.0,357.27,275.33
2016,4,26,9,0,371.0,257.0,5.2,24.0,491.0,418.44,322.75
2016,4,26,9,15,333.0,290.0,5.25,24.0,512.5,449.86,347.0
2016,4,26,9,30,295.0,323.0,5.3,24.0,534.0,477.08,367.28
2016,4,26,9,45,521.5,248.5,5.4,24.5,648.0,569.81,440.07
2016,4,26,10,0,748.0,174.0,5.5,25.0,762.0,681.82,526.08
2016,4,26,10,15,759.0,177.5,5.55,25.0,797.0,727.76,559.77
2016,4,26,10,30,770.0,181.0,5.6,25.0,832.0,772.57,592.13
2016,4,26,10,45,775.0,185.0,5.7,25.5,859.5,811.2,617.85
2016,4,26,11,0,780.0,189.0,5.8,26.0,887.0,847.84,641.99
2016,4,26,11,15,785.0,191.0,5.85,26.0,907.0,880.38,664.21
2016,4,26,11,30,790.0,193.0,5.9,26.0,927.0,910.58,684.8
2016,4,26,11,45,799.5,189.0,5.95,26.5,940.5,936.63,701.1
2016,4,26,12,0,809.0,185.0,6.0,27.0,954.0,960.17,715.67
2016,4,26,12,15,809.0,185.0,5.95,27.0,957.5,975.81,725.76
2016,4,26,12,30,809.0,185.0,5.9,27.0,961.0,988.4,733.87
2016,4,26,12,45,468.5,337.0,5.9,27.5,786.5,817.12,608.99
2016,4,26,13,0,128.0,489.0,5.9,28.0,612.0,626.1,462.14
2016,4,26,13,15,96.0,465.0,5.85,28.0,556.5,564.93,418.53
2016,4,26,13,30,64.0,441.0,5.8,28.0,501.0,509.55,378.09
2016,4,26,13,45,89.5,445.5,5.8,28.0,527.0,540.59,401.84
2016,4,26,14,0,115.0,450.0,5.8,28.0,553.0,578.91,430.41
2016,4,26,14,15,148.5,437.5,5.7,28.0,566.5,598.29,445.72
2016,4,26,14,30,182.0,425.0,5.6,28.0,580.0,615.93,459.82
2016,4,26,14,45,266.0,389.0,5.6,28.0,604.0,661.53,495.88
2016,4,26,15,0,350.0,353.0,5.6,28.0,628.0,693.85,522.3
2016,4,26,15,15,493.5,276.5,5.5,27.5,641.5,736.95,559.13
2016,4,26,15,30,637.0,200.0,5.4,27.0,655.0,764.83,584.89
2016,4,26,15,45,589.0,206.0,5.3,27.0,604.5,707.23,543.0
2016,4,26,16,0,541.0,212.0,5.2,27.0,554.0,654.6,504.51
2016,4,26,16,15,513.5,202.5,4.95,26.5,505.0,602.39,467.04
2016,4,26,16,30,486.0,193.0,4.7,26.0,456.0,550.99,429.53
2016,4,26,16,45,243.0,164.0,4.5,26.0,295.5,334.81,262.87
2016,4,26,17,0,0.0,135.0,4.3,26.0,135.0,133.22,101.44
2016,4,26,17,15,0.0,115.0,4.1,25.5,115.0,113.31,86.29
2016,4,26,17,30,0.0,95.0,3.9,25.0,95.0,93.38,70.62
2016,4,26,17,45,81.0,99.5,3.7,24.5,118.5,141.93,109.99
2016,4,26,18,0,162.0,104.0,3.5,24.0,142.0,175.76,135.28
2016,4,26,18,15,110.0,75.0,3.5,23.5,97.5,118.84,88.35
2016,4,26,18,30,58.0,46.0,3.5,23.0,53.0,67.14,46.07
2016,4,26,18,45,29.0,23.0,3.55,23.0,26.5,31.58,13.16
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.34,6.45
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.48,24.11
2016,4,27,6,45,381.5,55.5,3.45,15.0,130.5,41.61,31.11
2016,4,27,7,0,509.0,66.0,3.5,15.0,185.0,62.59,38.05
2016,4,27,7,15,575.0,74.5,3.4,15.5,243.0,107.68,62.51
2016,4,27,7,30,641.0,83.0,3.3,16.0,301.0,160.78,101.35
2016,4,27,7,45,699.0,86.0,3.25,16.5,363.0,215.12,146.11
2016,4,27,8,0,757.0,89.0,3.2,17.0,425.0,278.68,200.49
2016,4,27,8,15,787.5,93.5,3.15,18.0,483.0,337.95,251.99
2016,4,27,8,30,818.0,98.0,3.1,19.0,541.0,399.98,304.52
2016,4,27,8,45,845.0,100.0,3.05,20.0,597.0,460.59,354.37
2016,4,27,9,0,872.0,102.0,3.0,21.0,653.0,522.91,403.66
2016,4,27,9,15,887.5,104.5,2.95,22.0,703.0,582.67,449.09
2016,4,27,9,30,903.0,107.0,2.9,23.0,753.0,640.09,491.03
2016,4,27,9,45,916.5,109.0,2.9,24.0,797.5,695.28,529.97
2016,4,27,10,0,930.0,111.0,2.9,25.0,842.0,749.52,566.46
2016,4,27,10,15,937.5,112.5,2.8,25.5,879.0,797.67,596.56
2016,4,27,10,30,945.0,114.0,2.7,26.0,916.0,843.83,624.7
2016,4,27,10,45,951.5,115.0,2.65,26.5,945.0,886.49,650.3
2016,4,27,11,0,958.0,116.0,2.6,27.0,974.0,926.66,673.86
2016,4,27,11,15,961.0,117.0,2.6,27.0,995.0,961.06,695.18
2016,4,27,11,30,964.0,118.0,2.6,27.0,1016.0,992.4,714.46
2016,4,27,11,45,968.5,116.5,2.6,27.5,1029.0,1019.47,729.55
2016,4,27,12,0,973.0,115.0,2.6,28.0,1042.0,1043.26,742.53
2016,4,27,12,15,972.5,115.0,2.6,28.0,1045.5,1060.29,752.79
2016,4,27,12,30,972.0,115.0,2.6,28.0,1049.0,1073.67,760.92
2016,4,27,12,45,970.5,114.5,2.6,28.0,1043.5,1081.87,765.95
2016,4,27,13,0,969.0,114.0,2.6,28.0,1038.0,1086.3,768.82
2016,4,27,13,15,966.0,113.5,2.55,28.0,1024.0,1085.44,768.02
2016,4,27,13,30,963.0,113.0,2.5,28.0,1010.0,1080.8,765.06
2016,4,27,13,45,958.0,112.0,2.5,28.0,987.5,1069.9,758.92
2016,4,27,14,0,953.0,111.0,2.5,28.0,965.0,1055.33,750.66
2016,4,27,14,15,946.0,109.5,2.4,28.0,934.5,1034.71,737.66
2016,4,27,14,30,939.0,108.0,2.3,28.0,904.0,1010.7,722.65
2016,4,27,14,45,927.5,107.0,2.25,28.0,865.5,979.78,703.88
2016,4,27,15,0,916.0,106.0,2.2,28.0,827.0,946.0,683.3
2016,4,27,15,15,904.0,103.5,2.0,27.5,783.0,907.53,659.46
2016,4,27,15,30,892.0,101.0,1.8,27.0,739.0,866.66,633.89
2016,4,27,15,45,873.5,99.0,1.65,27.0,689.0,818.93,602.88
2016,4,27,16,0,855.0,97.0,1.5,27.0,639.0,773.77,573.4
2016,4,27,16,15,834.0,94.0,1.35,27.0,585.0,720.39,538.04
2016,4,27,16,30,813.0,91.0,1.2,27.0,531.0,666.41,501.89
2016,4,27,16,45,781.0,87.5,1.1,27.0,473.5,604.55,458.03
2016,4,27,17,0,749.0,84.0,1.0,27.0,416.0,543.77,413.75
2016,4,27,17,15,708.0,78.5,0.85,26.5,358.0,478.9,365.55
2016,4,27,17,30,667.0,73.0,0.7,26.0,300.0,415.43,316.78
2016,4,27,17,45,601.5,66.0,0.55,26.0,242.0,342.89,259.14
2016,4,27,18,0,536.0,59.0,0.4,26.0,184.0,276.63,204.88
2016,4,27,18,15,438.5,48.5,0.45,25.5,132.5,203.04,145.47
2016,4,27,18,30,341.0,38.0,0.5,25.0,81.0,140.33,93.99
2016,4,27,18,45,170.5,19.0,0.6,24.5,40.5,62.93,29.54
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,13.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,4,28,6,0,26.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,4,28,6,15,148.5,26.0,1.45,14.0,43.5,20.17,9.12
2016,4,28,6,30,271.0,44.0,1.7,15.0,79.0,33.56,23.41
2016,4,28,6,45,363.5,57.5,2.0,16.0,129.0,42.63,31.92
2016,4,28,7,0,456.0,71.0,2.3,17.0,179.0,66.86,41.7
2016,4,28,7,15,518.0,80.5,2.45,17.5,234.0,109.36,65.42
2016,4,28,7,30,580.0,90.0,2.6,18.0,289.0,159.43,102.01
2016,4,28,7,45,627.0,96.0,2.8,19.0,346.0,210.56,143.77
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,267.0,191.47
2016,4,28,8,15,704.5,107.5,3.25,20.5,458.0,322.67,239.64
2016,4,28,8,30,735.0,113.0,3.5,21.0,513.0,381.16,289.39
2016,4,28,8,45,760.0,116.5,3.8,22.0,565.5,440.23,337.95
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,498.36,384.41
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,553.47,427.5
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,608.78,469.4
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,660.49,507.7
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,711.45,544.48
2016,4,28,10,15,854.0,134.0,4.3,25.0,834.5,757.98,576.89
2016,4,28,10,30,863.0,136.0,4.3,25.0,870.0,802.23,606.77
2016,4,28,10,45,868.0,139.0,4.35,25.5,897.5,842.5,632.61
2016,4,28,11,0,873.0,142.0,4.4,26.0,925.0,880.45,656.61
2016,4,28,11,15,877.0,143.0,4.4,26.0,945.5,913.12,677.92
2016,4,28,11,30,881.0,144.0,4.4,26.0,966.0,943.06,697.36
2016,4,28,11,45,880.5,146.5,4.45,26.5,977.5,967.41,711.9
2016,4,28,12,0,880.0,149.0,4.5,27.0,989.0,988.62,724.36
2016,4,28,12,15,880.0,149.0,4.45,27.0,992.0,1004.68,734.37
2016,4,28,12,30,880.0,149.0,4.4,27.0,995.0,1017.48,742.34
2016,4,28,12,45,869.5,154.0,4.4,27.5,987.0,1021.48,743.46
2016,4,28,13,0,859.0,159.0,4.4,28.0,979.0,1022.05,742.52
2016,4,28,13,15,854.5,158.5,4.35,28.0,964.5,1025.98,745.12
2016,4,28,13,30,850.0,158.0,4.3,28.0,950.0,1020.47,741.64
2016,4,28,13,45,831.0,164.0,4.25,28.0,924.5,1003.97,731.17
2016,4,28,14,0,812.0,170.0,4.2,28.0,899.0,984.48,718.89
2016,4,28,14,15,802.0,168.0,4.15,28.0,869.0,962.62,705.14
2016,4,28,14,30,792.0,166.0,4.1,28.0,839.0,937.92,689.57
2016,4,28,14,45,756.0,176.5,4.05,28.0,797.0,903.03,667.19
2016,4,28,15,0,720.0,187.0,4.0,28.0,755.0,863.7,641.78
2016,4,28,15,15,386.0,248.5,3.95,27.5,551.5,613.19,463.58
2016,4,28,15,30,52.0,310.0,3.9,27.0,348.0,361.51,272.6
2016,4,28,15,45,37.5,273.0,3.85,27.0,299.5,309.62,234.86
2016,4,28,16,0,23.0,236.0,3.8,27.0,251.0,252.03,191.63
2016,4,28,16,15,51.0,235.0,3.65,26.5,264.0,278.24,213.51
2016,4,28,16,30,79.0,234.0,3.5,26.0,277.0,295.73,228.48
2016,4,28,16,45,98.5,211.5,3.35,26.0,259.5,281.73,218.67
2016,4,28,17,0,118.0,189.0,3.2,26.0,242.0,271.43,211.45
2016,4,28,17,15,94.0,167.5,3.0,25.5,206.0,224.95,175.47
2016,4,28,17,30,70.0,146.0,2.8,25.0,170.0,186.61,145.37
2016,4,28,17,45,111.5,125.5,2.65,24.5,155.5,184.7,143.76
2016,4,28,18,0,153.0,105.0,2.5,24.0,141.0,173.32,133.23
2016,4,28,18,15,106.5,75.5,2.55,23.5,97.0,118.03,87.82
2016,4,28,18,30,60.0,46.0,2.6,23.0,53.0,67.33,46.34
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.0,33.86,15.96
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.25,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,65.0,27.0,2.8,21.0,35.0,22.55,10.94
2016,4,29,6,30,123.0,49.0,2.9,21.0,65.0,39.78,28.06
2016,4,29,6,45,173.5,73.0,3.05,21.5,108.0,57.79,44.18
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,84.63,59.63
2016,4,29,7,15,112.0,92.5,3.55,22.5,119.5,91.6,65.52
2016,4,29,7,30,0.0,88.0,3.9,23.0,88.0,83.97,63.52
2016,4,29,7,45,77.0,139.0,4.25,23.5,174.0,143.81,108.73
2016,4,29,8,0,154.0,190.0,4.6,24.0,260.0,211.61,160.43
2016,4,29,8,15,77.5,175.0,4.75,24.5,210.5,187.96,143.73
2016,4,29,8,30,1.0,160.0,4.9,25.0,161.0,152.93,116.82
2016,4,29,8,45,12.0,199.0,5.1,25.5,207.0,194.53,148.79
2016,4,29,9,0,23.0,238.0,5.3,26.0,253.0,237.52,181.38
2016,4,29,9,15,11.5,168.0,5.35,26.0,175.5,167.74,126.93
2016,4,29,9,30,0.0,98.0,5.4,26.0,98.0,94.87,69.59
2016,4,29,9,45,1.5,129.0,5.45,26.5,130.5,125.64,93.39
2016,4,29,10,0,3.0,160.0,5.5,27.0,163.0,156.58,116.96
2016,4,29,10,15,7.0,193.5,5.45,27.0,200.0,191.97,143.98
2016,4,29,10,30,11.0,227.0,5.4,27.0,237.0,227.8,171.1
2016,4,29,10,45,145.5,335.0,5.4,27.5,466.0,443.75,335.4
2016,4,29,11,0,280.0,443.0,5.4,28.0,695.0,669.93,498.7
2016,4,29,11,15,148.5,374.5,5.35,28.0,509.0,498.13,372.3
2016,4,29,11,30,17.0,306.0,5.3,28.0,323.0,312.72,232.65
2016,4,29,11,45,11.5,234.5,5.25,28.0,246.0,238.7,177.64
2016,4,29,12,0,6.0,163.0,5.2,28.0,169.0,164.16,121.23
2016,4,29,12,15,13.0,249.5,5.15,28.0,262.0,255.82,190.59
2016,4,29,12,30,20.0,336.0,5.1,28.0,355.0,348.41,259.09
2016,4,29,12,45,31.5,380.0,5.05,28.0,410.0,410.3,304.38
2016,4,29,13,0,43.0,424.0,5.0,28.0,465.0,467.98,346.15
2016,4,29,13,15,37.5,405.0,4.9,28.0,441.0,444.44,328.9
2016,4,29,13,30,32.0,386.0,4.8,28.0,417.0,420.53,311.6
2016,4,29,13,45,156.5,414.0,4.75,28.0,556.0,581.58,431.87
2016,4,29,14,0,281.0,442.0,4.7,28.0,695.0,740.77,545.97
2016,4,29,14,15,145.0,323.0,4.6,28.0,453.5,474.39,355.22
2016,4,29,14,30,9.0,204.0,4.5,28.0,212.0,208.26,154.99
2016,4,29,14,45,209.0,284.5,4.4,28.0,450.0,497.31,376.84
2016,4,29,15,0,409.0,365.0,4.3,28.0,688.0,759.76,565.44
2016,4,29,15,15,311.0,353.0,4.1,27.5,591.0,650.7,486.99
2016,4,29,15,30,213.0,341.0,3.9,27.0,494.0,538.52,406.44
2016,4,29,15,45,255.0,334.0,3.75,27.0,505.5,559.01,423.28
2016,4,29,16,0,297.0,327.0,3.6,27.0,517.0,582.91,441.68
2016,4,29,16,15,205.5,284.0,3.35,27.0,410.5,451.38,344.83
2016,4,29,16,30,114.0,241.0,3.1,27.0,304.0,333.95,256.42
2016,4,29,16,45,143.0,215.0,2.9,27.0,285.0,320.21,247.53
2016,4,29,17,0,172.0,189.0,2.7,27.0,266.0,303.31,235.44
2016,4,29,17,15,119.5,174.5,2.55,26.5,224.5,251.84,195.56
2016,4,29,17,30,67.0,160.0,2.4,26.0,183.0,201.05,155.86
2016,4,29,17,45,84.5,134.0,2.25,25.5,157.5,178.41,138.07
2016,4,29,18,0,102.0,108.0,2.1,25.0,132.0,157.44,120.55
2016,4,29,18,15,68.0,74.5,2.05,24.5,89.0,104.29,77.28
2016,4,29,18,30,34.0,41.0,2.0,24.0,46.0,51.33,34.3
2016,4,29,18,45,17.0,21.5,2.0,24.0,24.0,25.13,10.95
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.5,4.5,3.15,13.0,5.0,0.0,0.0
2016,4,30,6,0,19.0,9.0,3.3,13.0,10.0,8.85,0.0
2016,4,30,6,15,125.5,29.0,3.4,13.5,45.0,22.51,11.81
2016,4,30,6,30,232.0,49.0,3.5,14.0,80.0,37.45,26.97
2016,4,30,6,45,329.5,63.5,3.65,14.5,130.5,47.17,36.17
2016,4,30,7,0,427.0,78.0,3.8,15.0,181.0,73.46,47.16
2016,4,30,7,15,490.0,88.5,3.9,16.0,236.5,116.0,72.2
2016,4,30,7,30,553.0,99.0,4.0,17.0,292.0,165.91,109.12
2016,4,30,7,45,603.0,105.0,4.15,18.0,349.0,216.09,150.28
2016,4,30,8,0,653.0,111.0,4.3,19.0,406.0,271.99,197.66
2016,4,30,8,15,684.5,117.0,4.25,19.5,461.5,327.23,245.45
2016,4,30,8,30,716.0,123.0,4.2,20.0,517.0,385.44,294.83
2016,4,30,8,45,746.0,125.0,4.2,20.5,570.5,442.01,341.93
2016,4,30,9,0,776.0,127.0,4.2,21.0,624.0,502.83,390.94
2016,4,30,9,15,793.0,130.5,4.0,21.5,671.5,557.39,433.44
2016,4,30,9,30,810.0,134.0,3.8,22.0,719.0,612.17,474.62
2016,4,30,9,45,830.0,133.5,3.6,22.5,763.0,665.02,513.08
2016,4,30,10,0,850.0,133.0,3.4,23.0,807.0,717.77,550.15
2016,4,30,10,15,859.5,135.0,3.2,23.0,843.0,764.58,581.51
2016,4,30,10,30,869.0,137.0,3.0,23.0,879.0,809.5,610.44
2016,4,30,10,45,880.0,136.5,2.8,23.5,909.0,851.44,635.51
2016,4,30,11,0,891.0,136.0,2.6,24.0,939.0,891.41,658.59
2016,4,30,11,15,895.5,137.0,2.35,24.5,959.5,924.92,676.33
2016,4,30,11,30,900.0,138.0,2.1,25.0,980.0,955.68,691.65
2016,4,30,11,45,906.5,136.0,1.9,25.5,994.0,982.51,704.41
2016,4,30,12,0,913.0,134.0,1.7,26.0,1008.0,1006.38,714.85
2016,4,30,12,15,913.5,134.0,1.6,26.0,1011.5,1023.29,723.48
2016,4,30,12,30,914.0,134.0,1.5,26.0,1015.0,1036.84,730.04
2016,4,30,12,45,915.0,132.5,1.4,26.5,1011.0,1045.97,732.45
2016,4,30,13,0,916.0,131.0,1.3,27.0,1007.0,1051.6,732.77
2016,4,30,13,15,913.0,130.0,1.3,27.0,994.0,1050.17,732.15
2016,4,30,13,30,910.0,129.0,1.3,27.0,981.0,1045.17,729.58
2016,4,30,13,45,907.0,127.0,1.35,27.0,960.0,1035.6,725.26
2016,4,30,14,0,904.0,125.0,1.4,27.0,939.0,1022.51,718.92
2016,4,30,14,15,897.5,123.5,1.35,27.0,910.5,1003.12,707.18
2016,4,30,14,30,891.0,122.0,1.3,27.0,882.0,980.49,693.6
2016,4,30,14,45,884.0,119.0,1.3,27.0,846.5,952.74,677.67
2016,4,30,15,0,877.0,116.0,1.3,27.0,811.0,922.05,659.91
2016,4,30,15,15,865.5,113.5,1.25,27.0,768.5,885.2,637.46
2016,4,30,15,30,854.0,111.0,1.2,27.0,726.0,846.06,613.46
2016,4,30,15,45,840.5,107.0,1.15,27.0,678.0,805.9,588.65
2016,4,30,16,0,827.0,103.0,1.1,27.0,630.0,759.54,559.49
2016,4,30,16,15,806.0,99.5,1.05,26.5,577.5,706.81,526.74
2016,4,30,16,30,785.0,96.0,1.0,26.0,525.0,653.56,492.77
2016,4,30,16,45,758.5,91.0,0.95,26.0,470.0,594.92,451.58
2016,4,30,17,0,732.0,86.0,0.9,26.0,415.0,536.91,409.65
2016,4,30,17,15,692.0,80.5,0.85,25.5,358.0,473.5,363.05
2016,4,30,17,30,652.0,75.0,0.8,25.0,301.0,411.39,315.7
2016,4,30,17,45,594.5,67.5,0.8,24.5,245.0,342.56,261.71
2016,4,30,18,0,537.0,60.0,0.8,24.0,189.0,279.13,209.92
2016,4,30,18,15,444.0,50.0,0.85,23.0,137.5,207.33,151.2
2016,4,30,18,30,351.0,40.0,0.9,22.0,86.0,145.8,99.98
2016,4,30,18,45,205.5,25.0,0.95,21.5,49.0,78.15,42.37
2016,4,30,19,0,60.0,10.0,1.0,21.0,12.0,18.85,0.0
2016,4,30,19,15,30.0,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,21.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,43.0,11.0,3.0,15.0,12.0,10.81,0.0
2016,5,1,6,15,165.5,28.5,3.25,15.5,48.5,22.03,11.66
2016,5,1,6,30,288.0,46.0,3.5,16.0,85.0,34.9,24.6
2016,5,1,6,45,372.0,58.5,3.75,16.5,134.0,43.11,32.33
2016,5,1,7,0,456.0,71.0,4.0,17.0,183.0,69.81,42.59
2016,5,1,7,15,302.5,106.0,4.1,17.5,188.0,117.48,80.53
2016,5,1,7,30,149.0,141.0,4.2,18.0,193.0,146.53,110.11
2016,5,1,7,45,278.0,149.5,4.35,18.5,268.0,189.73,140.81
2016,5,1,8,0,407.0,158.0,4.5,19.0,343.0,247.92,185.58
2016,5,1,8,15,216.0,182.0,4.5,19.5,281.5,234.57,181.18
2016,5,1,8,30,25.0,206.0,4.5,20.0,220.0,204.25,159.77
2016,5,1,8,45,12.5,168.5,4.55,20.5,175.5,166.61,129.32
2016,5,1,9,0,0.0,131.0,4.6,21.0,131.0,126.21,96.52
2016,5,1,9,15,19.5,214.5,4.55,21.0,228.5,215.9,167.44
2016,5,1,9,30,39.0,298.0,4.5,21.0,326.0,305.27,236.42
2016,5,1,9,45,26.5,277.5,4.5,21.5,297.0,281.59,216.98
2016,5,1,10,0,14.0,257.0,4.5,22.0,268.0,256.77,196.91
2016,5,1,10,15,11.0,227.0,4.5,22.0,236.0,227.01,173.7
2016,5,1,10,30,8.0,197.0,4.5,22.0,204.0,196.63,149.95
2016,5,1,10,45,15.0,264.5,4.5,22.5,278.0,267.92,204.4
2016,5,1,11,0,22.0,332.0,4.5,23.0,352.0,340.0,258.14
2016,5,1,11,15,81.0,406.0,4.5,23.0,482.0,467.12,353.79
2016,5,1,11,30,140.0,480.0,4.5,23.0,612.0,599.71,450.45
2016,5,1,11,45,149.5,488.0,4.5,23.5,630.5,622.75,465.44
2016,5,1,12,0,159.0,496.0,4.5,24.0,649.0,645.73,480.78
2016,5,1,12,15,88.5,408.5,4.5,24.0,494.0,490.69,368.31
2016,5,1,12,30,18.0,321.0,4.5,24.0,339.0,331.59,249.51
2016,5,1,12,45,20.5,340.0,4.5,24.0,360.5,353.5,266.29
2016,5,1,13,0,23.0,359.0,4.5,24.0,382.0,375.49,282.64
2016,5,1,13,15,82.0,419.5,4.55,23.5,497.0,503.66,379.53
2016,5,1,13,30,141.0,480.0,4.6,23.0,612.0,633.47,475.08
2016,5,1,13,45,469.0,329.0,4.65,23.0,754.0,817.78,617.34
2016,5,1,14,0,797.0,178.0,4.7,23.0,896.0,978.43,733.61
2016,5,1,14,15,788.5,176.0,4.7,23.0,867.5,958.23,719.6
2016,5,1,14,30,780.0,174.0,4.7,23.0,839.0,935.2,704.94
2016,5,1,14,45,741.0,187.0,4.75,23.0,798.0,900.59,682.67
2016,5,1,15,0,702.0,200.0,4.8,23.0,757.0,861.43,657.1
2016,5,1,15,15,622.0,221.0,4.75,22.5,695.0,793.83,610.64
2016,5,1,15,30,542.0,242.0,4.7,22.0,633.0,726.4,562.42
2016,5,1,15,45,438.0,256.0,4.7,22.0,558.0,638.36,497.01
2016,5,1,16,0,334.0,270.0,4.7,22.0,483.0,549.68,430.02
2016,5,1,16,15,283.5,254.0,4.55,22.0,424.5,482.67,379.42
2016,5,1,16,30,233.0,238.0,4.4,22.0,366.0,412.32,325.55
2016,5,1,16,45,296.0,201.5,4.3,22.0,347.0,409.86,325.57
2016,5,1,17,0,359.0,165.0,4.2,22.0,328.0,393.74,314.23
2016,5,1,17,15,316.0,152.0,3.95,21.5,281.0,338.83,270.77
2016,5,1,17,30,273.0,139.0,3.7,21.0,234.0,287.85,229.7
2016,5,1,17,45,234.0,118.0,3.5,20.5,189.0,233.86,185.5
2016,5,1,18,0,195.0,97.0,3.3,20.0,144.0,183.82,143.68
2016,5,1,18,15,144.0,74.0,3.3,19.5,103.5,131.7,99.9
2016,5,1,18,30,93.0,51.0,3.3,19.0,63.0,81.83,58.14
2016,5,1,18,45,46.5,29.0,3.3,19.0,35.0,42.83,23.73
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,17.0,4.95,13.0,17.0,16.4,7.55
2016,5,2,6,30,0.0,30.0,5.1,13.0,30.0,28.97,19.76
2016,5,2,6,45,0.0,47.5,5.3,13.0,47.5,45.55,35.0
2016,5,2,7,0,0.0,65.0,5.5,13.0,65.0,61.79,47.27
2016,5,2,7,15,0.0,84.5,5.55,13.0,84.5,79.98,62.85
2016,5,2,7,30,0.0,104.0,5.6,13.0,104.0,98.33,78.3
2016,5,2,7,45,0.0,123.0,5.65,13.5,123.5,116.36,93.06
2016,5,2,8,0,0.0,142.0,5.7,14.0,143.0,134.48,107.64
2016,5,2,8,15,0.0,120.0,5.7,14.0,120.5,115.05,91.08
2016,5,2,8,30,0.0,98.0,5.7,14.0,98.0,94.66,73.81
2016,5,2,8,45,16.5,176.0,5.7,14.0,186.5,175.38,140.06
2016,5,2,9,0,33.0,254.0,5.7,14.0,275.0,254.73,203.98
2016,5,2,9,15,16.5,174.5,5.6,14.0,185.0,176.69,140.32
2016,5,2,9,30,0.0,95.0,5.5,14.0,95.0,91.99,70.62
2016,5,2,9,45,0.0,89.5,5.45,14.5,89.5,86.68,66.01
2016,5,2,10,0,0.0,84.0,5.4,15.0,84.0,81.37,61.39
2016,5,2,10,15,0.0,88.0,5.25,15.0,88.0,85.27,64.45
2016,5,2,10,30,0.0,92.0,5.1,15.0,92.0,89.15,67.49
2016,5,2,10,45,0.0,114.0,5.0,15.0,114.5,110.45,84.67
2016,5,2,11,0,0.0,136.0,4.9,15.0,137.0,131.8,101.76
2016,5,2,11,15,5.5,183.0,4.85,15.0,189.0,182.31,142.28
2016,5,2,11,30,11.0,230.0,4.8,15.0,241.0,233.31,182.69
2016,5,2,11,45,16.0,288.0,4.75,15.0,304.0,295.08,230.98
2016,5,2,12,0,21.0,346.0,4.7,15.0,367.0,357.45,279.02
2016,5,2,12,15,23.5,345.5,4.75,15.0,368.5,364.59,284.45
2016,5,2,12,30,26.0,345.0,4.8,15.0,370.0,367.99,287.21
2016,5,2,12,45,47.5,402.5,4.85,15.5,448.5,448.73,348.95
2016,5,2,13,0,69.0,460.0,4.9,16.0,527.0,530.44,410.0
2016,5,2,13,15,59.5,442.0,4.9,16.0,499.0,504.12,389.97
2016,5,2,13,30,50.0,424.0,4.9,16.0,471.0,477.35,369.91
2016,5,2,13,45,34.5,368.5,4.9,16.5,401.0,405.57,314.97
2016,5,2,14,0,19.0,313.0,4.9,17.0,331.0,326.86,254.19
2016,5,2,14,15,17.0,292.0,4.8,17.0,307.5,303.92,236.83
2016,5,2,14,30,15.0,271.0,4.7,17.0,284.0,280.94,219.24
2016,5,2,14,45,11.5,239.0,4.6,17.0,249.0,245.5,191.77
2016,5,2,15,0,8.0,207.0,4.5,17.0,214.0,210.19,164.2
2016,5,2,15,15,6.5,195.5,4.35,17.0,201.0,197.32,154.29
2016,5,2,15,30,5.0,184.0,4.2,17.0,188.0,184.52,144.38
2016,5,2,15,45,22.0,221.5,4.1,17.0,236.0,236.38,186.63
2016,5,2,16,0,39.0,259.0,4.0,17.0,284.0,295.16,233.85
2016,5,2,16,15,38.5,238.5,3.8,17.0,261.5,272.47,216.39
2016,5,2,16,30,38.0,218.0,3.6,17.0,239.0,249.7,198.94
2016,5,2,16,45,19.0,162.0,3.45,17.0,172.5,172.26,136.88
2016,5,2,17,0,0.0,106.0,3.3,17.0,106.0,103.38,80.6
2016,5,2,17,15,0.0,91.5,3.0,16.5,91.5,89.07,69.23
2016,5,2,17,30,0.0,77.0,2.7,16.0,77.0,74.76,57.6
2016,5,2,17,45,230.0,73.5,2.4,16.0,129.5,187.72,151.38
2016,5,2,18,0,460.0,70.0,2.1,16.0,182.0,261.15,205.74
2016,5,2,18,15,373.5,57.5,1.8,15.5,133.0,191.6,145.53
2016,5,2,18,30,287.0,45.0,1.5,15.0,84.0,133.71,95.54
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,73.67,43.41
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,18.13,0.0
2016,5,2,19,15,24.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
