Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,61.0,14.0,2.3,20.5,18.5,13.76,0.0
2016,5,23,6,0,122.0,28.0,2.5,21.0,37.0,21.75,10.38
2016,5,23,6,15,215.0,44.5,2.6,21.0,77.5,33.9,23.07
2016,5,23,6,30,308.0,61.0,2.7,21.0,118.0,45.42,33.62
2016,5,23,6,45,374.0,74.0,2.85,21.5,166.0,57.62,44.45
2016,5,23,7,0,440.0,87.0,3.0,22.0,214.0,96.63,59.0
2016,5,23,7,15,375.0,115.0,3.05,22.5,239.0,139.53,92.88
2016,5,23,7,30,310.0,143.0,3.1,23.0,264.0,179.02,127.45
2016,5,23,7,45,155.0,142.0,3.2,23.5,202.5,165.12,122.93
2016,5,23,8,0,0.0,141.0,3.3,24.0,141.0,133.96,102.57
2016,5,23,8,15,0.0,114.5,3.35,24.0,114.5,110.07,83.23
2016,5,23,8,30,0.0,88.0,3.4,24.0,88.0,85.15,63.08
2016,5,23,8,45,0.0,96.0,3.45,24.5,96.0,92.88,68.9
2016,5,23,9,0,0.0,104.0,3.5,25.0,104.0,100.56,74.6
2016,5,23,9,15,0.0,111.5,3.55,25.0,111.5,107.77,80.05
2016,5,23,9,30,0.0,119.0,3.6,25.0,119.0,115.01,85.5
2016,5,23,9,45,12.0,207.5,3.65,25.5,217.5,207.41,156.75
2016,5,23,10,0,24.0,296.0,3.7,26.0,316.0,299.2,225.45
2016,5,23,10,15,25.0,308.0,3.75,26.0,329.5,313.47,235.55
2016,5,23,10,30,26.0,320.0,3.8,26.0,343.0,327.83,245.9
2016,5,23,10,45,24.5,331.5,3.9,26.5,354.0,339.74,253.87
2016,5,23,11,0,23.0,343.0,4.0,27.0,365.0,351.05,261.38
2016,5,23,11,15,13.0,243.5,4.05,27.0,256.0,247.41,184.35
2016,5,23,11,30,3.0,144.0,4.1,27.0,147.0,142.43,104.8
2016,5,23,11,45,7.5,188.0,4.15,27.5,195.5,189.57,140.62
2016,5,23,12,0,12.0,232.0,4.2,28.0,244.0,237.06,175.99
2016,5,23,12,15,21.5,317.0,4.25,28.0,338.0,333.17,247.15
2016,5,23,12,30,31.0,402.0,4.3,28.0,432.0,428.48,316.11
2016,5,23,12,45,21.5,314.0,4.35,28.0,335.5,332.54,246.28
2016,5,23,13,0,12.0,226.0,4.4,28.0,239.0,232.54,172.46
2016,5,23,13,15,46.5,346.5,4.4,28.0,391.5,392.1,291.46
2016,5,23,13,30,81.0,467.0,4.4,28.0,544.0,550.22,404.84
2016,5,23,13,45,56.5,422.5,4.4,28.5,476.0,481.0,354.06
2016,5,23,14,0,32.0,378.0,4.4,29.0,408.0,411.66,303.49
2016,5,23,14,15,398.5,277.0,4.35,29.0,627.5,685.03,511.51
2016,5,23,14,30,765.0,176.0,4.3,29.0,847.0,923.21,678.94
2016,5,23,14,45,515.5,282.0,4.25,29.0,727.0,786.63,581.88
2016,5,23,15,0,266.0,388.0,4.2,29.0,607.0,651.7,481.74
2016,5,23,15,15,182.0,369.0,4.15,28.5,515.5,543.97,405.82
2016,5,23,15,30,98.0,350.0,4.1,28.0,424.0,440.58,330.61
2016,5,23,15,45,119.5,330.0,4.05,28.0,414.0,442.0,333.4
2016,5,23,16,0,141.0,310.0,4.0,28.0,404.0,434.2,329.11
2016,5,23,16,15,369.0,232.5,3.95,27.5,453.0,522.64,401.68
2016,5,23,16,30,597.0,155.0,3.9,27.0,502.0,594.46,459.82
2016,5,23,16,45,568.0,146.0,3.9,27.0,451.0,538.98,418.52
2016,5,23,17,0,539.0,137.0,3.9,27.0,400.0,481.89,375.79
2016,5,23,17,15,497.0,129.5,3.8,26.5,349.0,423.93,331.7
2016,5,23,17,30,455.0,122.0,3.7,26.0,298.0,369.2,288.97
2016,5,23,17,45,405.0,110.0,3.65,26.0,248.0,309.56,240.96
2016,5,23,18,0,355.0,98.0,3.6,26.0,198.0,254.67,195.8
2016,5,23,18,15,290.0,82.0,3.6,25.5,152.0,195.36,147.07
2016,5,23,18,30,225.0,66.0,3.6,25.0,106.0,139.55,100.95
2016,5,23,18,45,146.5,46.5,3.6,24.5,69.0,87.89,59.06
2016,5,23,19,0,68.0,27.0,3.6,24.0,32.0,43.82,21.3
2016,5,23,19,15,34.0,13.5,3.7,23.5,16.0,17.4,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,17.5,14.0,2.6,21.5,15.0,13.76,0.0
2016,5,24,6,0,35.0,28.0,2.7,22.0,30.0,24.67,12.65
2016,5,24,6,15,89.5,49.5,2.9,22.0,64.0,42.22,29.97
2016,5,24,6,30,144.0,71.0,3.1,22.0,98.0,56.3,42.79
2016,5,24,6,45,210.0,85.5,3.3,22.5,139.0,69.53,50.23
2016,5,24,7,0,276.0,100.0,3.5,23.0,180.0,100.66,67.65
2016,5,24,7,15,225.0,129.0,3.65,23.0,203.0,136.3,96.46
2016,5,24,7,30,174.0,158.0,3.8,23.0,226.0,170.23,125.97
2016,5,24,7,45,123.0,181.0,4.0,23.5,232.5,189.96,143.83
2016,5,24,8,0,72.0,204.0,4.2,24.0,239.0,207.24,158.89
2016,5,24,8,15,73.5,229.0,4.25,24.0,268.5,235.72,181.15
2016,5,24,8,30,75.0,254.0,4.3,24.0,298.0,264.5,203.34
2016,5,24,8,45,127.5,282.0,4.4,24.5,364.5,316.91,242.99
2016,5,24,9,0,180.0,310.0,4.5,25.0,431.0,377.95,288.92
2016,5,24,9,15,178.5,335.0,4.55,25.5,462.0,411.2,313.07
2016,5,24,9,30,177.0,360.0,4.6,26.0,493.0,444.18,336.64
2016,5,24,9,45,185.0,373.5,4.65,26.5,519.5,472.72,356.84
2016,5,24,10,0,193.0,387.0,4.7,27.0,546.0,501.59,377.05
2016,5,24,10,15,179.5,413.5,4.65,27.0,566.5,526.7,394.21
2016,5,24,10,30,166.0,440.0,4.6,27.0,587.0,550.53,410.2
2016,5,24,10,45,93.5,387.0,4.6,27.5,470.5,449.36,334.84
2016,5,24,11,0,21.0,334.0,4.6,28.0,354.0,340.66,252.88
2016,5,24,11,15,128.5,409.5,4.6,28.0,533.0,512.64,380.92
2016,5,24,11,30,236.0,485.0,4.6,28.0,712.0,689.61,506.81
2016,5,24,11,45,260.5,465.5,4.65,28.5,718.5,703.92,515.88
2016,5,24,12,0,285.0,446.0,4.7,29.0,725.0,716.75,524.77
2016,5,24,12,15,173.5,456.0,4.7,29.0,626.5,622.68,456.16
2016,5,24,12,30,62.0,466.0,4.7,29.0,528.0,522.91,382.47
2016,5,24,12,45,81.0,478.5,4.7,29.0,559.0,556.71,407.33
2016,5,24,13,0,100.0,491.0,4.7,29.0,590.0,590.53,431.59
2016,5,24,13,15,97.0,483.0,4.65,29.0,577.5,581.18,424.92
2016,5,24,13,30,94.0,475.0,4.6,29.0,565.0,571.32,418.11
2016,5,24,13,45,99.5,467.0,4.55,29.0,561.0,569.45,417.28
2016,5,24,14,0,105.0,459.0,4.5,29.0,557.0,567.04,416.09
2016,5,24,14,15,155.0,447.5,4.45,28.5,586.5,610.91,449.9
2016,5,24,14,30,205.0,436.0,4.4,28.0,616.0,645.5,477.0
2016,5,24,14,45,222.0,415.0,4.35,28.0,603.0,636.57,471.89
2016,5,24,15,0,239.0,394.0,4.3,28.0,590.0,625.94,465.79
2016,5,24,15,15,234.5,373.0,4.15,28.0,557.5,594.48,444.13
2016,5,24,15,30,230.0,352.0,4.0,28.0,525.0,562.39,421.98
2016,5,24,15,45,254.0,324.0,3.9,28.0,504.0,552.79,416.67
2016,5,24,16,0,278.0,296.0,3.8,28.0,483.0,533.26,404.14
2016,5,24,16,15,299.5,267.0,3.65,27.5,454.0,508.02,387.92
2016,5,24,16,30,321.0,238.0,3.5,27.0,425.0,480.06,369.34
2016,5,24,16,45,218.0,223.0,3.35,27.0,344.5,376.69,290.97
2016,5,24,17,0,115.0,208.0,3.2,27.0,264.0,288.71,222.96
2016,5,24,17,15,97.5,186.5,3.1,26.5,230.0,246.11,190.84
2016,5,24,17,30,80.0,165.0,3.0,26.0,196.0,210.56,163.5
2016,5,24,17,45,63.0,139.5,2.95,26.0,161.5,172.49,133.42
2016,5,24,18,0,46.0,114.0,2.9,26.0,127.0,136.06,104.23
2016,5,24,18,15,30.0,89.0,2.95,25.5,96.5,102.23,76.93
2016,5,24,18,30,14.0,64.0,3.0,25.0,66.0,68.0,49.06
2016,5,24,18,45,7.0,40.0,3.05,25.0,41.0,41.17,26.81
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,15.44,4.84
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.5,3.35,22.5,6.5,6.39,0.0
2016,5,25,6,0,0.0,13.0,3.4,23.0,13.0,12.54,3.7
2016,5,25,6,15,0.0,29.5,3.5,23.0,29.5,28.49,18.34
2016,5,25,6,30,0.0,46.0,3.6,23.0,46.0,44.06,32.18
2016,5,25,6,45,0.0,65.0,3.7,23.5,65.0,61.39,44.89
2016,5,25,7,0,0.0,84.0,3.8,24.0,84.0,79.06,59.35
2016,5,25,7,15,0.0,92.0,3.9,24.0,92.0,87.29,65.99
2016,5,25,7,30,0.0,100.0,4.0,24.0,100.0,95.33,72.32
2016,5,25,7,45,0.0,108.0,4.1,24.5,108.0,103.25,78.28
2016,5,25,8,0,0.0,116.0,4.2,25.0,116.0,111.1,84.1
2016,5,25,8,15,0.0,72.0,4.2,25.0,72.0,69.63,50.63
2016,5,25,8,30,0.0,28.0,4.2,25.0,28.0,27.05,16.24
2016,5,25,8,45,0.0,87.0,4.25,25.5,87.0,84.2,61.79
2016,5,25,9,0,0.0,146.0,4.3,26.0,146.0,140.42,105.56
2016,5,25,9,15,0.0,131.0,4.35,26.0,131.0,126.37,94.26
2016,5,25,9,30,0.0,116.0,4.4,26.0,116.0,112.14,82.93
2016,5,25,9,45,1.5,133.5,4.45,26.5,134.5,129.95,96.47
2016,5,25,10,0,3.0,151.0,4.5,27.0,153.0,147.94,109.98
2016,5,25,10,15,6.5,181.5,4.45,27.0,187.0,180.06,134.46
2016,5,25,10,30,10.0,212.0,4.4,27.0,221.0,212.53,158.97
2016,5,25,10,45,7.0,182.5,4.4,27.0,189.0,182.28,135.71
2016,5,25,11,0,4.0,153.0,4.4,27.0,157.0,151.62,112.15
2016,5,25,11,15,8.5,199.5,4.35,27.0,208.0,200.84,149.64
2016,5,25,11,30,13.0,246.0,4.3,27.0,259.0,250.47,186.89
2016,5,25,11,45,23.5,328.0,4.25,27.5,351.5,342.83,254.84
2016,5,25,12,0,34.0,410.0,4.2,28.0,444.0,435.21,320.95
2016,5,25,12,15,42.0,429.5,4.15,28.0,471.5,464.46,341.67
2016,5,25,12,30,50.0,449.0,4.1,28.0,499.0,493.98,362.68
2016,5,25,12,45,40.5,424.5,4.05,28.0,465.0,461.99,339.57
2016,5,25,13,0,31.0,400.0,4.0,28.0,431.0,429.35,316.1
2016,5,25,13,15,31.5,396.5,4.0,28.0,427.5,427.49,315.05
2016,5,25,13,30,32.0,393.0,4.0,28.0,424.0,425.42,313.79
2016,5,25,13,45,39.0,401.0,4.0,28.5,438.0,441.38,325.09
2016,5,25,14,0,46.0,409.0,4.0,29.0,452.0,457.17,336.19
2016,5,25,14,15,34.0,364.0,3.95,29.0,395.5,399.51,294.83
2016,5,25,14,30,22.0,319.0,3.9,29.0,339.0,335.16,248.27
2016,5,25,14,45,29.5,328.5,3.85,29.0,354.0,358.99,266.45
2016,5,25,15,0,37.0,338.0,3.8,29.0,369.0,375.81,279.28
2016,5,25,15,15,25.5,290.0,3.85,29.0,311.0,315.45,235.24
2016,5,25,15,30,14.0,242.0,3.9,29.0,253.0,250.05,186.91
2016,5,25,15,45,27.5,257.5,4.0,29.0,277.0,282.98,212.67
2016,5,25,16,0,41.0,273.0,4.1,29.0,301.0,309.69,233.55
2016,5,25,16,15,34.5,247.0,4.1,29.0,269.5,276.74,209.23
2016,5,25,16,30,28.0,221.0,4.1,29.0,238.0,244.18,185.1
2016,5,25,16,45,157.5,208.0,4.2,29.0,286.5,320.92,247.15
2016,5,25,17,0,287.0,195.0,4.3,29.0,335.0,385.1,297.86
2016,5,25,17,15,261.0,177.0,4.1,28.5,293.0,337.71,261.76
2016,5,25,17,30,235.0,159.0,3.9,28.0,251.0,292.41,226.89
2016,5,25,17,45,208.5,137.5,3.75,27.5,209.5,245.36,189.95
2016,5,25,18,0,182.0,116.0,3.6,27.0,168.0,196.8,151.07
2016,5,25,18,15,144.5,93.5,3.45,26.5,129.5,150.4,113.32
2016,5,25,18,30,107.0,71.0,3.3,26.0,91.0,107.93,78.5
2016,5,25,18,45,63.0,48.5,3.2,25.5,59.5,67.88,46.02
2016,5,25,19,0,19.0,26.0,3.1,25.0,28.0,30.01,14.46
2016,5,25,19,15,9.5,13.0,3.1,24.5,14.0,13.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.5,2.8,23.5,0.5,0.49,0.0
2016,5,26,6,0,0.0,1.0,2.9,24.0,1.0,0.96,0.0
2016,5,26,6,15,0.0,2.5,3.05,24.0,2.5,2.41,0.0
2016,5,26,6,30,0.0,4.0,3.2,24.0,4.0,3.85,0.0
2016,5,26,6,45,0.0,6.0,3.35,24.5,6.0,5.78,0.0
2016,5,26,7,0,0.0,8.0,3.5,25.0,8.0,7.71,0.7
2016,5,26,7,15,0.0,6.5,3.7,25.0,6.5,6.27,0.0
2016,5,26,7,30,0.0,5.0,3.9,25.0,5.0,4.82,0.0
2016,5,26,7,45,0.0,30.5,4.15,25.0,30.5,29.45,18.44
2016,5,26,8,0,0.0,56.0,4.4,25.0,56.0,54.12,38.36
2016,5,26,8,15,0.0,33.0,4.45,25.0,33.0,31.88,20.22
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,9.66,2.17
2016,5,26,8,45,0.0,30.5,4.55,25.0,30.5,29.48,18.13
2016,5,26,9,0,0.0,51.0,4.6,25.0,51.0,49.33,33.95
2016,5,26,9,15,0.0,34.5,4.6,25.0,34.5,33.37,21.1
2016,5,26,9,30,0.0,18.0,4.6,25.0,18.0,17.41,8.29
2016,5,26,9,45,28.0,192.0,4.7,25.0,215.0,202.24,153.92
2016,5,26,10,0,56.0,366.0,4.8,25.0,412.0,386.77,293.2
2016,5,26,10,15,57.0,381.5,4.7,25.0,430.5,406.17,306.54
2016,5,26,10,30,58.0,397.0,4.6,25.0,449.0,425.6,320.26
2016,5,26,10,45,177.0,422.5,4.55,25.0,586.0,551.66,414.89
2016,5,26,11,0,296.0,448.0,4.5,25.0,723.0,686.37,512.58
2016,5,26,11,15,227.0,470.0,4.4,25.0,684.0,657.68,489.06
2016,5,26,11,30,158.0,492.0,4.3,25.0,645.0,624.79,463.27
2016,5,26,11,45,175.5,498.5,4.25,25.5,669.5,654.14,483.31
2016,5,26,12,0,193.0,505.0,4.2,26.0,694.0,683.71,503.02
2016,5,26,12,15,149.5,502.0,4.5,26.5,649.0,644.49,474.01
2016,5,26,12,30,106.0,499.0,4.8,27.0,604.0,599.11,440.99
2016,5,26,12,45,59.5,375.5,5.15,27.5,435.0,431.71,320.91
2016,5,26,13,0,13.0,252.0,5.5,28.0,266.0,259.07,192.59
2016,5,26,13,15,148.0,363.0,5.6,28.0,506.0,516.21,386.89
2016,5,26,13,30,283.0,474.0,5.7,28.0,746.0,771.57,569.64
2016,5,26,13,45,174.5,454.5,5.85,28.5,621.0,637.74,471.75
2016,5,26,14,0,66.0,435.0,6.0,29.0,496.0,503.59,372.62
2016,5,26,14,15,58.0,412.5,5.85,29.0,465.0,472.85,350.81
2016,5,26,14,30,50.0,390.0,5.7,29.0,434.0,441.98,328.56
2016,5,26,14,45,189.5,381.5,5.6,29.0,539.0,570.98,427.21
2016,5,26,15,0,329.0,373.0,5.5,29.0,644.0,693.08,517.87
2016,5,26,15,15,345.5,348.0,5.3,28.5,619.0,673.44,505.45
2016,5,26,15,30,362.0,323.0,5.1,28.0,594.0,651.5,491.87
2016,5,26,15,45,196.5,292.0,4.9,28.0,438.5,464.58,353.27
2016,5,26,16,0,31.0,261.0,4.7,28.0,283.0,289.14,218.7
2016,5,26,16,15,15.5,194.0,4.5,27.5,205.0,202.27,153.36
2016,5,26,16,30,0.0,127.0,4.3,27.0,127.0,123.69,92.6
2016,5,26,16,45,91.0,168.0,4.1,27.0,212.5,234.57,181.81
2016,5,26,17,0,182.0,209.0,3.9,27.0,298.0,330.62,256.97
2016,5,26,17,15,156.5,190.0,3.8,26.5,260.0,288.04,224.25
2016,5,26,17,30,131.0,171.0,3.7,26.0,222.0,247.74,193.13
2016,5,26,17,45,113.5,146.0,3.65,26.0,185.5,206.91,160.79
2016,5,26,18,0,96.0,121.0,3.6,26.0,149.0,167.72,129.21
2016,5,26,18,15,70.5,96.0,3.7,25.5,114.0,124.12,93.97
2016,5,26,18,30,45.0,71.0,3.8,25.0,79.0,86.86,63.53
2016,5,26,18,45,22.5,46.0,3.9,24.5,50.0,52.83,35.7
2016,5,26,19,0,0.0,21.0,4.0,24.0,21.0,20.28,8.66
2016,5,26,19,15,0.0,10.5,4.15,23.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.46,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.82,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,10.6,3.29
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,16.39,8.46
2016,5,27,6,45,0.0,24.0,4.9,23.0,24.0,23.15,13.52
2016,5,27,7,0,0.0,31.0,4.9,23.0,31.0,29.92,19.17
2016,5,27,7,15,0.0,43.5,5.05,23.0,43.5,42.01,29.13
2016,5,27,7,30,0.0,56.0,5.2,23.0,56.0,54.11,38.98
2016,5,27,7,45,0.0,64.5,5.35,23.5,64.5,62.35,45.46
2016,5,27,8,0,0.0,73.0,5.5,24.0,73.0,70.59,51.86
2016,5,27,8,15,0.0,83.5,5.6,24.0,83.5,80.77,59.86
2016,5,27,8,30,0.0,94.0,5.7,24.0,94.0,90.92,67.77
2016,5,27,8,45,6.5,158.5,5.8,24.5,163.0,154.85,118.06
2016,5,27,9,0,13.0,223.0,5.9,25.0,232.0,219.06,167.55
2016,5,27,9,15,15.0,238.0,5.8,25.5,249.0,235.54,179.45
2016,5,27,9,30,17.0,253.0,5.7,26.0,266.0,252.24,191.46
2016,5,27,9,45,12.5,222.5,5.6,26.5,232.5,221.92,167.5
2016,5,27,10,0,8.0,192.0,5.5,27.0,199.0,190.66,142.94
2016,5,27,10,15,12.5,242.5,5.4,27.0,253.5,242.82,182.48
2016,5,27,10,30,17.0,293.0,5.3,27.0,308.0,295.49,221.78
2016,5,27,10,45,19.0,301.0,5.25,27.5,318.5,305.97,228.82
2016,5,27,11,0,21.0,309.0,5.2,28.0,329.0,316.55,236.0
2016,5,27,11,15,129.5,381.5,5.0,28.0,506.0,486.26,363.13
2016,5,27,11,30,238.0,454.0,4.8,28.0,683.0,662.26,489.17
2016,5,27,11,45,207.5,480.0,4.65,28.5,682.0,665.96,488.01
2016,5,27,12,0,177.0,506.0,4.5,29.0,681.0,669.21,487.3
2016,5,27,12,15,94.0,356.0,4.2,29.0,449.0,445.87,328.98
2016,5,27,12,30,11.0,206.0,3.9,29.0,217.0,211.44,155.61
2016,5,27,12,45,13.0,242.0,3.6,29.0,255.0,248.97,183.87
2016,5,27,13,0,15.0,278.0,3.3,29.0,293.0,286.66,211.45
2016,5,27,13,15,15.5,284.5,2.9,29.0,299.5,293.84,216.44
2016,5,27,13,30,16.0,291.0,2.5,29.0,306.0,300.98,221.42
2016,5,27,13,45,24.0,334.0,2.2,29.0,356.5,357.99,262.6
2016,5,27,14,0,32.0,377.0,1.9,29.0,407.0,410.34,299.44
2016,5,27,14,15,39.0,381.0,1.65,29.0,416.0,421.75,307.17
2016,5,27,14,30,46.0,385.0,1.4,29.0,425.0,432.89,314.77
2016,5,27,14,45,164.0,386.0,1.2,29.0,522.0,551.76,400.4
2016,5,27,15,0,282.0,387.0,1.0,29.0,619.0,664.88,477.41
2016,5,27,15,15,510.0,272.5,0.9,29.0,666.0,746.84,536.77
2016,5,27,15,30,738.0,158.0,0.8,29.0,713.0,808.94,579.66
2016,5,27,15,45,739.0,145.0,0.7,29.0,672.0,771.39,554.63
2016,5,27,16,0,740.0,132.0,0.6,29.0,631.0,729.39,527.79
2016,5,27,16,15,719.0,128.0,0.65,28.5,582.0,682.54,500.57
2016,5,27,16,30,698.0,124.0,0.7,28.0,533.0,633.39,469.87
2016,5,27,16,45,684.0,114.0,0.75,28.0,483.5,582.32,435.88
2016,5,27,17,0,670.0,104.0,0.8,28.0,434.0,530.87,400.41
2016,5,27,17,15,634.5,98.0,0.85,27.5,381.0,471.58,358.45
2016,5,27,17,30,599.0,92.0,0.9,27.0,328.0,414.55,316.49
2016,5,27,17,45,558.5,83.0,0.95,26.5,276.0,354.59,270.63
2016,5,27,18,0,518.0,74.0,1.0,26.0,224.0,298.07,225.62
2016,5,27,18,15,447.5,64.5,0.95,25.5,174.5,234.25,173.71
2016,5,27,18,30,377.0,55.0,0.9,25.0,125.0,177.75,126.84
2016,5,27,18,45,274.0,41.5,0.9,24.5,83.5,116.13,77.21
2016,5,27,19,0,171.0,28.0,0.9,24.0,42.0,67.4,36.38
2016,5,27,19,15,85.5,14.0,0.95,23.5,21.0,24.57,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,38.5,16.5,2.75,21.5,19.5,16.22,0.0
2016,5,28,6,0,77.0,33.0,2.8,22.0,39.0,27.26,15.17
2016,5,28,6,15,166.0,52.5,2.95,22.0,79.5,42.45,30.25
2016,5,28,6,30,255.0,72.0,3.1,22.0,120.0,57.11,43.52
2016,5,28,6,45,128.0,84.5,3.3,22.5,108.5,72.49,53.06
2016,5,28,7,0,1.0,97.0,3.5,23.0,97.0,90.12,68.59
2016,5,28,7,15,0.5,100.0,3.65,23.5,100.0,94.4,71.87
2016,5,28,7,30,0.0,103.0,3.8,24.0,103.0,98.04,74.49
2016,5,28,7,45,0.0,115.0,4.0,24.5,115.0,109.63,83.4
2016,5,28,8,0,0.0,127.0,4.2,25.0,127.0,121.22,92.15
2016,5,28,8,15,3.5,155.5,4.25,25.5,157.5,149.2,113.66
2016,5,28,8,30,7.0,184.0,4.3,26.0,188.0,177.69,135.25
2016,5,28,8,45,7.5,193.5,4.35,26.5,198.5,187.81,142.39
2016,5,28,9,0,8.0,203.0,4.4,27.0,209.0,197.93,149.5
2016,5,28,9,15,17.0,244.0,4.35,27.0,257.0,242.24,183.0
2016,5,28,9,30,26.0,285.0,4.3,27.0,305.0,285.17,215.03
2016,5,28,9,45,18.5,258.0,4.3,27.5,272.5,259.37,194.67
2016,5,28,10,0,11.0,231.0,4.3,28.0,240.0,229.88,171.71
2016,5,28,10,15,171.0,322.0,4.2,28.0,472.5,434.91,327.4
2016,5,28,10,30,331.0,413.0,4.1,28.0,705.0,653.76,484.98
2016,5,28,10,45,575.5,288.5,4.1,28.5,814.5,751.61,557.9
2016,5,28,11,0,820.0,164.0,4.1,29.0,924.0,862.95,635.4
2016,5,28,11,15,824.0,165.0,4.05,29.0,943.0,893.54,654.38
2016,5,28,11,30,828.0,166.0,4.0,29.0,962.0,921.69,672.16
2016,5,28,11,45,622.0,300.0,3.95,29.5,902.5,881.83,641.55
2016,5,28,12,0,416.0,434.0,3.9,30.0,843.0,831.11,599.2
2016,5,28,12,15,629.5,297.0,3.85,30.0,918.0,914.38,662.03
2016,5,28,12,30,843.0,160.0,3.8,30.0,993.0,991.41,712.86
2016,5,28,12,45,841.0,159.5,3.8,30.0,988.0,997.89,716.51
2016,5,28,13,0,839.0,159.0,3.8,30.0,983.0,1001.31,718.84
2016,5,28,13,15,835.5,158.5,3.8,30.0,970.0,1000.09,718.31
2016,5,28,13,30,832.0,158.0,3.8,30.0,957.0,1001.71,719.77
2016,5,28,13,45,827.0,156.0,3.8,30.0,936.5,991.16,713.46
2016,5,28,14,0,822.0,154.0,3.8,30.0,916.0,977.48,705.31
2016,5,28,14,15,814.5,152.5,3.8,30.0,889.0,958.87,694.05
2016,5,28,14,30,807.0,151.0,3.8,30.0,862.0,937.42,681.0
2016,5,28,14,45,785.5,155.5,3.8,30.0,825.0,906.45,661.69
2016,5,28,15,0,764.0,160.0,3.8,30.0,788.0,873.58,641.09
2016,5,28,15,15,750.5,157.0,3.75,29.5,748.5,838.37,619.82
2016,5,28,15,30,737.0,154.0,3.7,29.0,709.0,803.96,598.9
2016,5,28,15,45,720.5,149.5,3.65,29.0,665.0,761.3,570.9
2016,5,28,16,0,704.0,145.0,3.6,29.0,621.0,717.53,541.9
2016,5,28,16,15,682.5,140.5,3.5,28.5,572.5,669.19,509.67
2016,5,28,16,30,661.0,136.0,3.4,28.0,524.0,620.68,475.99
2016,5,28,16,45,633.5,130.0,3.3,28.0,473.5,566.71,436.65
2016,5,28,17,0,606.0,124.0,3.2,28.0,423.0,513.68,397.17
2016,5,28,17,15,568.5,116.5,3.1,27.5,371.0,454.68,352.97
2016,5,28,17,30,531.0,109.0,3.0,27.0,319.0,398.22,309.47
2016,5,28,17,45,487.0,98.5,2.95,26.5,268.0,336.33,260.66
2016,5,28,18,0,443.0,88.0,2.9,26.0,217.0,280.99,215.58
2016,5,28,18,15,373.0,76.0,2.9,25.5,169.0,219.18,164.74
2016,5,28,18,30,303.0,64.0,2.9,25.0,121.0,164.82,119.44
2016,5,28,18,45,210.0,47.5,2.9,25.0,80.5,107.8,73.02
2016,5,28,19,0,117.0,31.0,2.9,25.0,40.0,58.44,32.28
2016,5,28,19,15,58.5,15.5,2.9,24.5,20.0,22.7,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,13.0,2.05,21.5,13.0,12.78,0.0
2016,5,29,6,0,0.0,26.0,2.2,22.0,26.0,24.75,13.37
2016,5,29,6,15,23.5,47.5,2.25,22.0,52.0,42.76,30.54
2016,5,29,6,30,47.0,69.0,2.3,22.0,78.0,60.75,46.65
2016,5,29,6,45,73.5,90.5,2.4,22.0,110.0,76.16,56.62
2016,5,29,7,0,100.0,112.0,2.5,22.0,142.0,102.26,75.25
2016,5,29,7,15,262.0,118.5,2.55,22.5,217.5,133.05,92.34
2016,5,29,7,30,424.0,125.0,2.6,23.0,293.0,181.66,124.98
2016,5,29,7,45,505.5,128.0,2.7,23.5,357.0,230.23,162.88
2016,5,29,8,0,587.0,131.0,2.8,24.0,421.0,287.14,208.55
2016,5,29,8,15,397.0,195.5,2.85,24.0,401.5,311.73,234.3
2016,5,29,8,30,207.0,260.0,2.9,24.0,382.0,320.5,244.38
2016,5,29,8,45,237.0,280.5,2.95,24.5,432.0,366.07,278.89
2016,5,29,9,0,267.0,301.0,3.0,25.0,482.0,411.88,313.03
2016,5,29,9,15,196.0,329.5,3.0,25.0,467.5,415.91,315.38
2016,5,29,9,30,125.0,358.0,3.0,25.0,453.0,410.1,309.86
2016,5,29,9,45,216.0,369.0,3.0,25.5,543.0,488.67,367.91
2016,5,29,10,0,307.0,380.0,3.0,26.0,633.0,573.44,428.98
2016,5,29,10,15,170.0,370.0,3.0,26.0,511.0,478.77,358.16
2016,5,29,10,30,33.0,360.0,3.0,26.0,389.0,370.88,276.33
2016,5,29,10,45,102.5,415.0,3.05,26.5,509.5,482.95,358.73
2016,5,29,11,0,172.0,470.0,3.1,27.0,630.0,600.46,441.61
2016,5,29,11,15,116.0,459.0,3.05,27.0,568.0,548.38,402.69
2016,5,29,11,30,60.0,448.0,3.0,27.0,506.0,490.79,360.29
2016,5,29,11,45,39.5,389.0,3.0,27.5,427.0,417.23,307.07
2016,5,29,12,0,19.0,330.0,3.0,28.0,348.0,339.23,249.94
2016,5,29,12,15,429.5,242.0,2.95,28.0,666.0,665.38,496.04
2016,5,29,12,30,840.0,154.0,2.9,28.0,984.0,982.45,708.6
2016,5,29,12,45,836.5,155.5,2.9,28.0,979.5,989.33,710.25
2016,5,29,13,0,833.0,157.0,2.9,28.0,975.0,993.17,712.82
2016,5,29,13,15,830.5,156.0,2.85,28.0,963.0,992.47,712.2
2016,5,29,13,30,828.0,155.0,2.8,28.0,951.0,988.62,709.71
2016,5,29,13,45,820.5,155.5,2.75,28.0,931.0,984.08,706.92
2016,5,29,14,0,813.0,156.0,2.7,28.0,911.0,970.63,698.53
2016,5,29,14,15,806.0,154.5,2.6,28.0,884.0,952.67,686.97
2016,5,29,14,30,799.0,153.0,2.5,28.0,857.0,931.89,673.7
2016,5,29,14,45,797.5,146.0,2.4,28.0,825.5,907.79,658.36
2016,5,29,15,0,796.0,139.0,2.3,28.0,794.0,880.84,641.21
2016,5,29,15,15,784.0,136.0,2.15,27.5,755.0,846.1,619.75
2016,5,29,15,30,772.0,133.0,2.0,27.0,716.0,809.4,596.9
2016,5,29,15,45,563.0,207.0,1.95,27.0,618.0,692.79,516.76
2016,5,29,16,0,354.0,281.0,1.9,27.0,520.0,576.99,432.2
2016,5,29,16,15,522.5,201.5,1.9,26.5,524.5,611.79,463.51
2016,5,29,16,30,691.0,122.0,1.9,26.0,529.0,627.01,479.29
2016,5,29,16,45,660.5,118.5,1.95,26.0,477.5,572.51,440.12
2016,5,29,17,0,630.0,115.0,2.0,26.0,426.0,519.17,401.24
2016,5,29,17,15,593.5,108.0,1.9,25.5,374.0,460.17,357.28
2016,5,29,17,30,557.0,101.0,1.8,25.0,322.0,403.58,313.86
2016,5,29,17,45,501.5,94.0,1.7,25.0,270.0,340.94,264.0
2016,5,29,18,0,446.0,87.0,1.6,25.0,218.0,281.51,215.58
2016,5,29,18,15,377.0,75.0,1.6,24.5,170.0,219.83,165.19
2016,5,29,18,30,308.0,63.0,1.6,24.0,122.0,165.49,120.04
2016,5,29,18,45,209.5,47.0,1.65,24.0,81.5,107.29,72.93
2016,5,29,19,0,111.0,31.0,1.7,24.0,41.0,57.33,32.22
2016,5,29,19,15,55.5,15.5,1.85,23.5,20.5,22.39,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.98,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.93,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.82,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,7.71,1.06
2016,5,30,6,45,0.0,11.5,1.05,21.0,11.5,11.09,3.63
2016,5,30,7,0,0.0,15.0,1.1,21.0,15.0,14.47,6.49
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,9.0,0.8,21.0,9.0,8.68,1.61
2016,5,30,7,45,0.0,13.5,0.7,21.5,13.5,13.03,5.2
2016,5,30,8,0,0.0,18.0,0.6,22.0,18.0,17.38,8.74
2016,5,30,8,15,0.0,66.5,0.5,22.5,66.5,64.3,46.92
2016,5,30,8,30,0.0,115.0,0.4,23.0,115.0,110.77,83.54
2016,5,30,8,45,130.0,209.0,0.35,23.5,296.5,253.62,192.65
2016,5,30,9,0,260.0,303.0,0.3,24.0,478.0,409.95,305.48
2016,5,30,9,15,479.5,238.0,0.6,24.0,589.5,489.1,365.18
2016,5,30,9,30,699.0,173.0,0.9,24.0,701.0,589.02,440.64
2016,5,30,9,45,705.5,181.0,1.2,24.5,738.5,635.02,474.1
2016,5,30,10,0,712.0,189.0,1.5,25.0,776.0,680.09,506.7
2016,5,30,10,15,722.5,192.0,1.75,25.0,808.5,722.32,537.57
2016,5,30,10,30,733.0,195.0,2.0,25.0,841.0,763.53,567.38
2016,5,30,10,45,732.5,202.5,2.25,25.5,865.5,798.76,590.87
2016,5,30,11,0,732.0,210.0,2.5,26.0,890.0,831.88,612.75
2016,5,30,11,15,738.0,211.5,2.55,26.0,909.5,862.74,632.84
2016,5,30,11,30,744.0,213.0,2.6,26.0,929.0,891.6,651.57
2016,5,30,11,45,785.5,186.5,2.7,26.0,950.5,922.14,671.8
2016,5,30,12,0,827.0,160.0,2.8,26.0,972.0,953.19,692.33
2016,5,30,12,15,828.5,160.0,2.65,26.0,976.5,969.76,701.37
2016,5,30,12,30,830.0,160.0,2.5,26.0,981.0,983.42,708.58
2016,5,30,12,45,832.0,157.5,2.45,26.0,978.0,986.57,710.03
2016,5,30,13,0,834.0,155.0,2.4,26.0,975.0,992.03,713.16
2016,5,30,13,15,832.0,154.5,2.3,26.0,963.5,992.34,712.56
2016,5,30,13,30,830.0,154.0,2.2,26.0,952.0,989.51,710.09
2016,5,30,13,45,830.5,149.5,2.1,26.0,934.0,982.03,704.77
2016,5,30,14,0,831.0,145.0,2.0,26.0,916.0,971.34,697.55
2016,5,30,14,15,825.0,143.0,1.9,26.0,890.0,953.68,686.0
2016,5,30,14,30,819.0,141.0,1.8,26.0,864.0,938.46,676.16
2016,5,30,14,45,814.0,137.0,1.75,26.5,832.0,913.82,659.6
2016,5,30,15,0,809.0,133.0,1.7,27.0,800.0,886.46,641.47
2016,5,30,15,15,797.5,130.5,1.65,27.0,760.5,852.38,620.25
2016,5,30,15,30,786.0,128.0,1.6,27.0,721.0,816.27,597.66
2016,5,30,15,45,776.5,122.0,1.6,27.0,678.0,776.24,572.81
2016,5,30,16,0,767.0,116.0,1.6,27.0,635.0,734.46,546.5
2016,5,30,16,15,747.5,112.5,1.65,27.0,587.0,686.36,515.86
2016,5,30,16,30,728.0,109.0,1.7,27.0,539.0,637.76,483.96
2016,5,30,16,45,701.5,105.0,1.75,27.0,487.5,585.22,447.13
2016,5,30,17,0,675.0,101.0,1.8,27.0,436.0,531.98,408.74
2016,5,30,17,15,640.0,95.5,1.7,26.5,383.0,473.34,365.36
2016,5,30,17,30,605.0,90.0,1.6,26.0,330.0,416.9,322.29
2016,5,30,17,45,544.0,85.0,1.5,26.0,276.5,351.48,270.54
2016,5,30,18,0,483.0,80.0,1.4,26.0,223.0,291.57,221.93
2016,5,30,18,15,415.0,70.0,1.3,25.5,174.5,228.11,170.21
2016,5,30,18,30,347.0,60.0,1.2,25.0,126.0,174.08,125.28
2016,5,30,18,45,250.0,45.5,1.1,24.5,85.0,115.57,77.98
2016,5,30,19,0,153.0,31.0,1.0,24.0,44.0,68.14,38.94
2016,5,30,19,15,76.5,15.5,1.05,23.5,22.0,25.18,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,9.5,14.5,1.85,21.0,15.0,14.25,0.0
2016,5,31,6,0,19.0,29.0,1.9,21.0,30.0,26.76,15.15
2016,5,31,6,15,56.0,50.5,1.95,21.0,60.0,43.12,31.0
2016,5,31,6,30,93.0,72.0,2.0,21.0,90.0,60.13,46.33
2016,5,31,6,45,129.5,91.5,2.1,21.5,125.0,77.71,57.46
2016,5,31,7,0,166.0,111.0,2.2,22.0,160.0,106.22,76.11
2016,5,31,7,15,171.0,135.5,2.25,22.0,195.0,138.93,101.1
2016,5,31,7,30,176.0,160.0,2.3,22.0,230.0,172.55,127.95
2016,5,31,7,45,122.5,182.0,2.35,22.5,234.0,190.81,144.65
2016,5,31,8,0,69.0,204.0,2.4,23.0,238.0,206.4,158.37
2016,5,31,8,15,133.5,232.5,2.45,23.0,308.0,256.69,196.51
2016,5,31,8,30,198.0,261.0,2.5,23.0,378.0,317.58,242.97
2016,5,31,8,45,99.0,186.0,2.6,23.5,244.5,218.66,167.57
2016,5,31,9,0,0.0,111.0,2.7,24.0,111.0,107.23,79.97
2016,5,31,9,15,2.5,144.0,2.75,24.0,146.0,140.13,105.73
2016,5,31,9,30,5.0,177.0,2.8,24.0,181.0,173.29,131.23
2016,5,31,9,45,5.5,177.5,2.85,24.5,182.0,174.58,131.66
2016,5,31,10,0,6.0,178.0,2.9,25.0,183.0,175.86,132.16
2016,5,31,10,15,11.0,233.0,2.9,25.5,243.0,232.6,174.91
2016,5,31,10,30,16.0,288.0,2.9,26.0,303.0,289.86,217.06
2016,5,31,10,45,30.0,347.0,2.95,26.5,375.0,358.63,267.14
2016,5,31,11,0,44.0,406.0,3.0,27.0,447.0,429.42,317.55
2016,5,31,11,15,22.0,245.0,3.1,27.0,265.5,257.48,191.58
2016,5,31,11,30,0.0,84.0,3.2,27.0,84.0,81.49,57.81
2016,5,31,11,45,0.0,81.0,3.3,27.0,81.0,78.61,55.69
2016,5,31,12,0,0.0,78.0,3.4,27.0,78.0,75.72,53.44
2016,5,31,12,15,0.0,82.0,3.65,27.0,82.0,79.63,56.46
2016,5,31,12,30,0.0,86.0,3.9,27.0,86.0,83.55,59.48
2016,5,31,12,45,0.0,80.5,4.2,27.0,80.5,78.21,55.36
2016,5,31,13,0,0.0,75.0,4.5,27.0,75.0,72.85,51.23
2016,5,31,13,15,0.0,76.5,4.55,27.0,76.5,74.3,52.38
2016,5,31,13,30,0.0,78.0,4.6,27.0,78.0,75.74,53.53
2016,5,31,13,45,0.0,65.0,4.65,27.0,65.0,63.06,43.71
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,50.42,33.91
2016,5,31,14,15,0.0,56.0,4.4,26.5,56.0,54.28,37.06
2016,5,31,14,30,0.0,60.0,4.1,26.0,60.0,58.15,40.22
2016,5,31,14,45,0.0,57.5,3.8,25.5,57.5,55.7,38.45
2016,5,31,15,0,0.0,55.0,3.5,25.0,55.0,53.26,36.69
2016,5,31,15,15,0.0,52.0,3.4,24.5,52.0,50.34,34.53
2016,5,31,15,30,0.0,49.0,3.3,24.0,49.0,47.42,32.37
2016,5,31,15,45,0.0,67.5,3.25,24.0,67.5,65.33,46.75
2016,5,31,16,0,0.0,86.0,3.2,24.0,86.0,83.25,61.15
2016,5,31,16,15,0.5,122.0,3.1,23.5,122.5,118.97,89.89
2016,5,31,16,30,1.0,158.0,3.0,23.0,159.0,155.38,119.18
2016,5,31,16,45,9.5,167.0,2.95,23.0,172.0,170.43,131.66
2016,5,31,17,0,18.0,176.0,2.9,23.0,185.0,185.05,143.81
2016,5,31,17,15,13.0,156.0,2.85,23.0,162.0,161.56,125.49
2016,5,31,17,30,8.0,136.0,2.8,23.0,139.0,138.53,107.39
2016,5,31,17,45,4.0,113.5,2.8,23.0,115.0,113.86,87.74
2016,5,31,18,0,0.0,91.0,2.8,23.0,91.0,89.56,68.12
2016,5,31,18,15,0.0,70.5,2.7,22.5,70.5,69.16,51.46
2016,5,31,18,30,0.0,50.0,2.6,22.0,50.0,48.71,34.44
2016,5,31,18,45,0.0,32.0,2.55,22.0,32.0,30.9,19.39
2016,5,31,19,0,0.0,14.0,2.5,22.0,14.0,13.5,4.48
2016,5,31,19,15,0.0,7.0,2.45,22.0,7.0,6.88,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,43.0,16.0,1.0,20.5,20.0,15.73,0.0
2016,6,1,6,0,86.0,32.0,1.1,21.0,40.0,26.51,15.04
2016,6,1,6,15,167.0,51.5,1.05,21.0,79.5,41.71,29.85
2016,6,1,6,30,248.0,71.0,1.0,21.0,119.0,56.38,43.12
2016,6,1,6,45,319.0,85.5,0.95,21.5,167.0,67.57,47.29
2016,6,1,7,0,390.0,100.0,0.9,22.0,215.0,105.2,67.23
2016,6,1,7,15,234.0,129.5,0.8,22.0,202.5,138.37,97.63
2016,6,1,7,30,78.0,159.0,0.7,22.0,190.0,157.18,118.94
2016,6,1,7,45,323.5,148.5,0.65,22.0,305.0,207.68,150.67
2016,6,1,8,0,569.0,138.0,0.6,22.0,420.0,288.02,208.51
2016,6,1,8,15,598.0,144.5,0.6,22.0,470.5,337.31,248.75
2016,6,1,8,30,627.0,151.0,0.6,22.0,521.0,389.32,290.46
2016,6,1,8,45,647.5,157.5,0.6,22.5,568.5,439.87,329.47
2016,6,1,9,0,668.0,164.0,0.6,23.0,616.0,491.73,368.15
2016,6,1,9,15,685.5,169.0,0.65,23.0,660.0,541.58,405.35
2016,6,1,9,30,703.0,174.0,0.7,23.0,704.0,591.93,441.99
2016,6,1,9,45,717.0,177.0,0.8,23.5,743.5,638.38,474.73
2016,6,1,10,0,731.0,180.0,0.9,24.0,783.0,684.49,506.52
2016,6,1,10,15,504.0,302.0,0.9,24.0,726.0,662.27,485.88
2016,6,1,10,30,277.0,424.0,0.9,24.0,669.0,620.85,451.84
2016,6,1,10,45,287.0,436.0,0.95,24.5,696.5,653.44,473.6
2016,6,1,11,0,297.0,448.0,1.0,25.0,724.0,686.01,494.33
2016,6,1,11,15,345.5,436.0,1.0,25.0,763.5,729.58,523.84
2016,6,1,11,30,394.0,424.0,1.0,25.0,803.0,774.58,553.83
2016,6,1,11,45,308.0,462.5,1.0,25.0,761.5,743.78,530.49
2016,6,1,12,0,222.0,501.0,1.0,25.0,720.0,706.48,503.5
2016,6,1,12,15,268.5,492.0,1.0,25.0,757.5,752.21,535.01
2016,6,1,12,30,315.0,483.0,1.0,25.0,795.0,795.94,564.03
2016,6,1,12,45,251.0,494.5,1.0,25.5,742.5,749.84,530.98
2016,6,1,13,0,187.0,506.0,1.0,26.0,690.0,697.04,494.35
2016,6,1,13,15,286.0,467.0,1.05,26.0,744.5,764.65,542.96
2016,6,1,13,30,385.0,428.0,1.1,26.0,799.0,825.74,585.54
2016,6,1,13,45,248.5,445.5,1.15,26.0,683.5,707.68,505.6
2016,6,1,14,0,112.0,463.0,1.2,26.0,568.0,577.3,416.21
2016,6,1,14,15,133.5,452.0,1.3,26.0,573.5,593.78,430.34
2016,6,1,14,30,155.0,441.0,1.4,26.0,579.0,602.14,437.85
2016,6,1,14,45,158.0,423.0,1.55,26.0,558.5,584.41,427.43
2016,6,1,15,0,161.0,405.0,1.7,26.0,538.0,565.85,416.45
2016,6,1,15,15,366.5,325.5,1.75,26.0,608.5,668.31,494.92
2016,6,1,15,30,572.0,246.0,1.8,26.0,679.0,757.55,561.45
2016,6,1,15,45,299.0,251.5,1.9,26.0,477.0,512.92,386.98
2016,6,1,16,0,26.0,257.0,2.0,26.0,275.0,274.56,207.01
2016,6,1,16,15,13.0,183.0,1.95,26.0,192.0,189.23,143.28
2016,6,1,16,30,0.0,109.0,1.9,26.0,109.0,105.8,78.63
2016,6,1,16,45,0.0,62.5,1.85,26.0,62.5,60.43,43.0
2016,6,1,17,0,0.0,16.0,1.8,26.0,16.0,15.45,6.9
2016,6,1,17,15,0.0,14.0,1.7,25.5,14.0,13.51,5.4
2016,6,1,17,30,0.0,12.0,1.6,25.0,12.0,11.58,3.87
2016,6,1,17,45,0.0,10.0,1.55,25.0,10.0,9.64,2.3
2016,6,1,18,0,0.0,8.0,1.5,25.0,8.0,7.71,0.72
2016,6,1,18,15,0.0,6.0,1.4,24.5,6.0,5.78,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.85,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.41,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
