Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.97,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.85,0.0
2016,6,2,6,15,0.0,8.5,1.3,21.0,8.5,8.19,1.34
2016,6,2,6,30,0.0,13.0,1.6,21.0,13.0,12.53,5.25
2016,6,2,6,45,0.0,18.0,1.95,21.0,18.0,17.36,8.86
2016,6,2,7,0,0.0,23.0,2.3,21.0,23.0,22.19,12.93
2016,6,2,7,15,0.0,14.5,2.4,21.0,14.5,13.99,6.05
2016,6,2,7,30,0.0,6.0,2.5,21.0,6.0,5.79,0.0
2016,6,2,7,45,0.0,64.5,2.6,21.0,64.5,62.35,45.97
2016,6,2,8,0,0.0,123.0,2.7,21.0,123.0,117.55,90.63
2016,6,2,8,15,79.0,193.5,2.75,21.0,240.0,207.05,160.35
2016,6,2,8,30,158.0,264.0,2.8,21.0,357.0,303.69,234.84
2016,6,2,8,45,97.5,268.0,2.85,21.5,327.0,293.34,226.52
2016,6,2,9,0,37.0,272.0,2.9,22.0,297.0,272.96,210.0
2016,6,2,9,15,48.0,302.0,2.9,22.0,337.0,309.86,237.9
2016,6,2,9,30,59.0,332.0,2.9,22.0,377.0,348.04,266.32
2016,6,2,9,45,85.0,364.5,2.95,22.5,433.5,399.58,304.19
2016,6,2,10,0,111.0,397.0,3.0,23.0,490.0,453.62,343.27
2016,6,2,10,15,66.5,360.5,3.0,23.0,417.0,393.19,297.48
2016,6,2,10,30,22.0,324.0,3.0,23.0,344.0,328.81,248.45
2016,6,2,10,45,56.5,389.0,3.05,23.5,441.0,420.18,316.21
2016,6,2,11,0,91.0,454.0,3.1,24.0,538.0,515.24,384.31
2016,6,2,11,15,485.5,287.0,2.95,24.0,752.5,711.54,534.9
2016,6,2,11,30,880.0,120.0,2.8,24.0,967.0,920.71,678.86
2016,6,2,11,45,533.5,312.5,2.65,24.5,828.5,810.77,597.13
2016,6,2,12,0,187.0,505.0,2.5,25.0,690.0,676.78,492.87
2016,6,2,12,15,527.0,321.5,2.3,25.0,843.0,838.31,613.57
2016,6,2,12,30,867.0,138.0,2.1,25.0,996.0,992.64,714.47
2016,6,2,12,45,873.0,133.5,1.9,25.0,995.0,1003.37,717.27
2016,6,2,13,0,879.0,129.0,1.7,25.0,994.0,1010.98,719.44
2016,6,2,13,15,667.5,276.0,1.6,25.0,928.5,959.28,685.56
2016,6,2,13,30,456.0,423.0,1.5,25.0,863.0,896.05,637.1
2016,6,2,13,45,402.0,426.0,1.45,25.0,808.0,840.27,600.71
2016,6,2,14,0,348.0,429.0,1.4,25.0,753.0,788.21,566.07
2016,6,2,14,15,402.0,394.0,1.45,25.0,757.5,801.69,578.49
2016,6,2,14,30,456.0,359.0,1.5,25.0,762.0,818.07,592.01
2016,6,2,14,45,652.0,236.5,1.55,25.0,788.5,869.37,633.38
2016,6,2,15,0,848.0,114.0,1.6,25.0,815.0,897.82,653.14
2016,6,2,15,15,837.0,111.5,1.6,25.0,775.5,863.36,631.58
2016,6,2,15,30,826.0,109.0,1.6,25.0,736.0,826.75,609.12
2016,6,2,15,45,814.0,105.5,1.6,25.0,691.5,786.32,583.89
2016,6,2,16,0,802.0,102.0,1.6,25.0,647.0,747.85,559.74
2016,6,2,16,15,618.5,159.0,1.55,24.5,560.5,642.65,487.68
2016,6,2,16,30,435.0,216.0,1.5,24.0,474.0,544.49,415.9
2016,6,2,16,45,579.0,151.0,1.5,24.0,460.5,554.68,427.34
2016,6,2,17,0,723.0,86.0,1.5,24.0,447.0,545.39,422.88
2016,6,2,17,15,691.0,81.5,1.4,23.5,394.0,487.32,379.29
2016,6,2,17,30,659.0,77.0,1.3,23.0,341.0,432.0,336.73
2016,6,2,17,45,618.5,70.5,1.25,23.0,289.0,371.73,288.61
2016,6,2,18,0,578.0,64.0,1.2,23.0,237.0,314.8,241.64
2016,6,2,18,15,513.5,56.5,1.1,22.5,187.0,251.87,189.36
2016,6,2,18,30,449.0,49.0,1.0,22.0,137.0,195.53,141.47
2016,6,2,18,45,357.0,38.0,0.9,21.5,94.0,135.6,91.63
2016,6,2,19,0,265.0,27.0,0.8,21.0,51.0,86.1,49.82
2016,6,2,19,15,132.5,13.5,0.8,21.0,25.5,34.12,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,12.0,1.5,17.5,12.0,11.8,0.0
2016,6,3,6,0,0.0,24.0,1.5,18.0,24.0,23.11,12.68
2016,6,3,6,15,2.5,44.0,1.55,18.0,44.5,41.22,29.83
2016,6,3,6,30,5.0,64.0,1.6,18.0,65.0,59.09,46.03
2016,6,3,6,45,13.5,84.5,1.65,18.5,88.5,77.62,59.21
2016,6,3,7,0,22.0,105.0,1.7,19.0,112.0,95.21,73.08
2016,6,3,7,15,369.5,82.5,1.7,19.0,228.5,112.85,72.34
2016,6,3,7,30,717.0,60.0,1.7,19.0,345.0,181.21,114.65
2016,6,3,7,45,745.0,63.5,1.7,19.5,398.0,232.93,159.3
2016,6,3,8,0,773.0,67.0,1.7,20.0,451.0,291.05,209.57
2016,6,3,8,15,794.0,70.0,1.85,20.5,502.5,345.03,256.39
2016,6,3,8,30,815.0,73.0,2.0,21.0,554.0,400.51,303.32
2016,6,3,8,45,585.0,177.0,2.15,21.5,537.5,428.48,328.0
2016,6,3,9,0,355.0,281.0,2.3,22.0,521.0,438.74,335.74
2016,6,3,9,15,306.5,315.5,2.4,22.5,533.0,462.69,353.05
2016,6,3,9,30,258.0,350.0,2.5,23.0,545.0,481.66,365.78
2016,6,3,9,45,196.0,376.0,2.7,23.5,528.5,481.2,363.88
2016,6,3,10,0,134.0,402.0,2.9,24.0,512.0,472.67,355.73
2016,6,3,10,15,518.5,244.5,2.95,24.0,698.0,618.41,470.79
2016,6,3,10,30,903.0,87.0,3.0,24.0,884.0,793.29,597.13
2016,6,3,10,45,673.0,240.0,3.05,24.5,844.0,784.28,586.69
2016,6,3,11,0,443.0,393.0,3.1,25.0,804.0,758.12,560.31
2016,6,3,11,15,678.5,244.0,3.1,25.0,889.0,840.1,624.09
2016,6,3,11,30,914.0,95.0,3.1,25.0,974.0,927.25,681.56
2016,6,3,11,45,904.0,104.0,3.1,25.0,983.0,948.72,694.63
2016,6,3,12,0,894.0,113.0,3.1,25.0,992.0,966.69,705.97
2016,6,3,12,15,894.5,113.0,3.05,25.0,996.0,982.7,715.72
2016,6,3,12,30,895.0,113.0,3.0,25.0,1000.0,995.6,723.51
2016,6,3,12,45,887.0,118.0,2.95,25.0,994.0,1001.86,727.08
2016,6,3,13,0,879.0,123.0,2.9,25.0,988.0,1004.87,728.7
2016,6,3,13,15,653.5,272.0,2.85,25.0,911.5,941.09,686.73
2016,6,3,13,30,428.0,421.0,2.8,25.0,835.0,865.9,629.18
2016,6,3,13,45,333.0,442.5,2.75,25.0,760.5,788.42,575.46
2016,6,3,14,0,238.0,464.0,2.7,25.0,686.0,709.16,519.55
2016,6,3,14,15,268.5,442.0,2.65,25.0,685.5,721.38,529.82
2016,6,3,14,30,299.0,420.0,2.6,25.0,685.0,724.88,533.65
2016,6,3,14,45,560.5,272.0,2.55,25.0,744.5,818.2,606.58
2016,6,3,15,0,822.0,124.0,2.5,25.0,804.0,884.71,653.72
2016,6,3,15,15,648.0,201.5,2.45,25.0,721.5,798.24,595.68
2016,6,3,15,30,474.0,279.0,2.4,25.0,639.0,708.38,530.26
2016,6,3,15,45,618.0,198.0,2.35,25.0,637.5,729.63,550.6
2016,6,3,16,0,762.0,117.0,2.3,25.0,636.0,732.95,555.12
2016,6,3,16,15,540.0,181.0,2.15,24.5,535.0,604.2,462.56
2016,6,3,16,30,318.0,245.0,2.0,24.0,434.0,486.48,373.91
2016,6,3,16,45,235.0,230.0,1.9,24.0,363.0,402.1,311.04
2016,6,3,17,0,152.0,215.0,1.8,24.0,292.0,319.02,247.7
2016,6,3,17,15,147.5,189.5,1.7,23.5,257.0,282.69,220.86
2016,6,3,17,30,143.0,164.0,1.6,23.0,222.0,246.47,193.22
2016,6,3,17,45,131.5,140.5,1.55,23.0,187.5,209.34,163.8
2016,6,3,18,0,120.0,117.0,1.5,23.0,153.0,173.17,134.54
2016,6,3,18,15,101.0,94.5,1.35,22.5,120.5,136.47,104.51
2016,6,3,18,30,82.0,72.0,1.2,22.0,88.0,101.66,75.57
2016,6,3,18,45,53.0,51.0,1.05,21.5,60.5,68.0,47.73
2016,6,3,19,0,24.0,30.0,0.9,21.0,33.0,35.2,20.44
2016,6,3,19,15,12.0,15.0,0.9,20.5,16.5,16.4,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,120.5,13.5,2.05,17.5,24.0,13.27,0.0
2016,6,4,6,0,241.0,27.0,2.3,18.0,48.0,20.73,10.81
2016,6,4,6,15,340.5,37.5,2.4,18.5,90.5,27.6,18.09
2016,6,4,6,30,440.0,48.0,2.5,19.0,133.0,33.98,24.05
2016,6,4,6,45,223.5,74.0,2.6,19.5,117.5,62.11,44.08
2016,6,4,7,0,7.0,100.0,2.7,20.0,102.0,93.11,71.67
2016,6,4,7,15,35.0,128.5,2.85,20.5,142.0,119.71,91.95
2016,6,4,7,30,63.0,157.0,3.0,21.0,182.0,152.78,117.23
2016,6,4,7,45,129.5,183.5,3.15,21.5,244.5,193.6,147.47
2016,6,4,8,0,196.0,210.0,3.3,22.0,307.0,245.7,187.19
2016,6,4,8,15,250.0,227.5,3.45,22.5,365.5,289.97,221.43
2016,6,4,8,30,304.0,245.0,3.6,23.0,424.0,343.48,262.89
2016,6,4,8,45,209.0,277.5,3.75,23.5,406.0,350.02,268.5
2016,6,4,9,0,114.0,310.0,3.9,24.0,388.0,343.34,262.75
2016,6,4,9,15,269.5,303.5,4.0,24.0,503.0,430.94,330.34
2016,6,4,9,30,425.0,297.0,4.1,24.0,618.0,534.0,408.73
2016,6,4,9,45,407.0,323.0,4.2,24.5,644.0,568.25,432.56
2016,6,4,10,0,389.0,349.0,4.3,25.0,670.0,601.49,455.32
2016,6,4,10,15,328.5,387.5,4.35,25.0,666.5,610.93,460.39
2016,6,4,10,30,268.0,426.0,4.4,25.0,663.0,615.06,461.4
2016,6,4,10,45,239.5,446.5,4.45,25.5,663.5,624.21,465.96
2016,6,4,11,0,211.0,467.0,4.5,26.0,664.0,629.98,468.0
2016,6,4,11,15,261.0,466.0,4.55,26.0,714.5,682.84,506.46
2016,6,4,11,30,311.0,465.0,4.6,26.0,765.0,737.73,545.77
2016,6,4,11,45,360.0,450.0,4.65,26.0,801.0,779.6,576.04
2016,6,4,12,0,409.0,435.0,4.7,26.0,837.0,822.12,606.67
2016,6,4,12,15,431.0,441.5,4.75,26.0,867.0,861.59,633.87
2016,6,4,12,30,453.0,448.0,4.8,26.0,897.0,898.71,659.4
2016,6,4,12,45,449.0,445.5,4.85,26.0,889.0,899.96,660.39
2016,6,4,13,0,445.0,443.0,4.9,26.0,881.0,899.19,660.31
2016,6,4,13,15,442.0,433.0,4.9,26.0,864.0,890.0,654.49
2016,6,4,13,30,439.0,423.0,4.9,26.0,847.0,878.75,647.39
2016,6,4,13,45,286.0,446.0,4.95,26.0,720.0,745.14,551.97
2016,6,4,14,0,133.0,469.0,5.0,26.0,593.0,610.74,453.57
2016,6,4,14,15,222.5,442.5,4.95,26.0,643.0,670.27,499.92
2016,6,4,14,30,312.0,416.0,4.9,26.0,693.0,733.11,547.07
2016,6,4,14,45,290.5,404.0,4.85,26.0,654.5,695.62,520.47
2016,6,4,15,0,269.0,392.0,4.8,26.0,616.0,657.88,494.01
2016,6,4,15,15,135.0,269.5,4.7,25.5,382.0,397.57,303.99
2016,6,4,15,30,1.0,147.0,4.6,25.0,148.0,144.01,107.9
2016,6,4,15,45,139.5,224.5,4.55,25.0,320.0,346.81,269.19
2016,6,4,16,0,278.0,302.0,4.5,25.0,492.0,539.98,415.72
2016,6,4,16,15,285.0,276.0,4.3,25.0,458.0,507.51,391.73
2016,6,4,16,30,292.0,250.0,4.1,25.0,424.0,473.57,367.39
2016,6,4,16,45,315.0,221.0,3.9,25.0,393.0,445.58,347.44
2016,6,4,17,0,338.0,192.0,3.7,25.0,362.0,414.65,324.73
2016,6,4,17,15,329.0,169.5,3.35,24.5,319.5,369.56,290.48
2016,6,4,17,30,320.0,147.0,3.0,24.0,277.0,324.66,255.59
2016,6,4,17,45,426.5,110.0,2.65,23.5,255.5,323.4,253.88
2016,6,4,18,0,533.0,73.0,2.3,23.0,234.0,307.08,238.02
2016,6,4,18,15,468.5,64.5,2.05,22.5,185.0,245.36,186.16
2016,6,4,18,30,404.0,56.0,1.8,22.0,136.0,190.21,139.1
2016,6,4,18,45,308.0,43.5,1.55,21.5,94.0,128.8,88.26
2016,6,4,19,0,212.0,31.0,1.3,21.0,52.0,79.88,47.71
2016,6,4,19,15,106.0,15.5,1.3,20.5,26.0,32.56,0.0
2016,6,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,59.5,15.5,3.3,19.0,20.5,15.24,0.0
2016,6,5,6,0,119.0,31.0,3.5,19.0,41.0,25.75,14.72
2016,6,5,6,15,189.5,48.5,3.6,19.5,78.5,36.86,25.9
2016,6,5,6,30,260.0,66.0,3.7,20.0,116.0,49.06,36.98
2016,6,5,6,45,322.5,78.0,3.8,20.5,160.0,61.65,42.55
2016,6,5,7,0,385.0,90.0,3.9,21.0,204.0,96.59,60.8
2016,6,5,7,15,382.5,112.0,4.0,21.5,244.5,138.75,92.31
2016,6,5,7,30,380.0,134.0,4.1,22.0,285.0,180.93,126.87
2016,6,5,7,45,387.5,155.5,4.25,23.0,329.0,224.97,163.28
2016,6,5,8,0,395.0,177.0,4.4,24.0,373.0,269.88,200.31
2016,6,5,8,15,582.5,140.5,4.45,24.0,466.0,327.5,244.9
2016,6,5,8,30,770.0,104.0,4.5,24.0,559.0,406.69,307.91
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.5,461.36,352.69
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,517.33,397.27
2016,6,5,9,15,830.0,111.0,4.6,25.0,706.0,570.19,438.97
2016,6,5,9,30,844.0,114.0,4.6,25.0,752.0,624.72,480.77
2016,6,5,9,45,857.0,115.0,4.65,25.5,792.5,674.11,517.11
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,722.7,551.38
2016,6,5,10,15,688.5,231.0,4.75,26.0,813.5,731.72,554.09
2016,6,5,10,30,507.0,346.0,4.8,26.0,794.0,726.86,545.68
2016,6,5,10,45,517.0,358.5,4.85,26.5,827.5,768.05,573.53
2016,6,5,11,0,527.0,371.0,4.9,27.0,861.0,808.56,600.25
2016,6,5,11,15,718.0,247.0,4.9,27.0,929.5,877.2,653.31
2016,6,5,11,30,909.0,123.0,4.9,27.0,998.0,948.99,701.11
2016,6,5,11,45,537.0,314.5,4.95,27.5,833.5,815.18,604.38
2016,6,5,12,0,165.0,506.0,5.0,28.0,669.0,656.27,480.96
2016,6,5,12,15,546.0,311.0,4.95,28.0,852.0,845.68,625.85
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,1029.55,751.01
2016,6,5,12,45,925.5,116.5,4.9,28.0,1031.0,1038.22,755.5
2016,6,5,13,0,924.0,117.0,4.9,28.0,1027.0,1043.55,759.1
2016,6,5,13,15,921.5,116.5,4.85,28.0,1015.0,1043.47,758.86
2016,6,5,13,30,919.0,116.0,4.8,28.0,1003.0,1039.92,756.52
2016,6,5,13,45,913.5,116.5,4.8,28.0,983.0,1030.98,751.21
2016,6,5,14,0,908.0,117.0,4.8,28.0,963.0,1018.7,743.86
2016,6,5,14,15,902.5,115.5,4.7,28.0,936.0,1001.12,732.29
2016,6,5,14,30,897.0,114.0,4.6,28.0,909.0,980.38,718.77
2016,6,5,14,45,886.5,114.0,4.6,28.0,875.0,953.5,702.04
2016,6,5,15,0,876.0,114.0,4.6,28.0,841.0,923.96,683.55
2016,6,5,15,15,866.0,112.0,4.5,27.5,801.0,890.32,663.06
2016,6,5,15,30,856.0,110.0,4.4,27.0,761.0,854.37,640.89
2016,6,5,15,45,844.5,106.5,4.3,27.0,716.5,813.5,613.88
2016,6,5,16,0,833.0,103.0,4.2,27.0,672.0,774.48,588.01
2016,6,5,16,15,789.5,106.5,3.95,26.5,614.0,713.67,546.99
2016,6,5,16,30,746.0,110.0,3.7,26.0,556.0,654.09,506.17
2016,6,5,16,45,676.5,116.0,3.45,26.0,492.0,583.29,453.19
2016,6,5,17,0,607.0,122.0,3.2,26.0,428.0,515.47,401.61
2016,6,5,17,15,568.0,118.0,2.85,25.5,378.5,459.38,358.85
2016,6,5,17,30,529.0,114.0,2.5,25.0,329.0,403.35,315.13
2016,6,5,17,45,501.0,100.0,2.15,24.5,279.5,347.76,270.8
2016,6,5,18,0,473.0,86.0,1.8,24.0,230.0,294.38,226.93
2016,6,5,18,15,422.0,73.0,1.65,23.0,182.0,236.26,179.06
2016,6,5,18,30,371.0,60.0,1.5,22.0,134.0,183.37,134.4
2016,6,5,18,45,290.5,46.0,1.4,21.5,93.0,127.55,87.9
2016,6,5,19,0,210.0,32.0,1.3,21.0,52.0,80.82,48.75
2016,6,5,19,15,105.0,16.0,1.3,20.5,26.0,33.18,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,136.5,14.0,2.2,17.0,26.5,13.76,0.0
2016,6,6,6,0,273.0,28.0,2.4,18.0,53.0,21.68,11.6
2016,6,6,6,15,381.5,38.5,2.6,18.5,98.0,28.52,18.88
2016,6,6,6,30,490.0,49.0,2.8,19.0,143.0,34.88,24.83
2016,6,6,6,45,557.0,56.0,3.0,19.5,195.5,45.98,27.46
2016,6,6,7,0,624.0,63.0,3.2,20.0,248.0,89.78,46.88
2016,6,6,7,15,669.0,68.5,3.15,20.5,303.5,137.27,79.17
2016,6,6,7,30,714.0,74.0,3.1,21.0,359.0,192.65,123.31
2016,6,6,7,45,746.0,78.0,3.1,22.0,414.0,245.54,168.21
2016,6,6,8,0,778.0,82.0,3.1,23.0,469.0,301.7,216.24
2016,6,6,8,15,801.0,85.5,3.2,23.5,522.5,357.28,264.0
2016,6,6,8,30,824.0,89.0,3.3,24.0,576.0,414.62,312.07
2016,6,6,8,45,841.5,92.0,3.4,24.5,626.0,473.43,359.9
2016,6,6,9,0,859.0,95.0,3.5,25.0,676.0,529.67,404.41
2016,6,6,9,15,872.0,97.5,3.5,25.0,722.0,583.26,446.28
2016,6,6,9,30,885.0,100.0,3.5,25.0,768.0,636.47,486.72
2016,6,6,9,45,894.5,102.0,3.5,25.5,808.5,686.31,522.68
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,734.95,555.65
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,780.22,585.69
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,823.69,614.14
2016,6,6,10,45,923.5,108.5,3.4,26.5,945.0,862.69,638.27
2016,6,6,11,0,928.0,110.0,3.4,27.0,972.0,899.27,660.51
2016,6,6,11,15,931.5,110.5,3.35,27.0,992.0,931.43,680.64
2016,6,6,11,30,935.0,111.0,3.3,27.0,1012.0,960.79,698.84
2016,6,6,11,45,938.5,110.5,3.25,27.5,1024.5,986.26,713.01
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,1008.69,725.16
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,1025.56,735.18
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,1039.16,743.22
2016,6,6,12,45,941.5,110.0,3.1,28.0,1040.5,1047.49,748.42
2016,6,6,13,0,940.0,110.0,3.1,28.0,1036.0,1052.4,751.63
2016,6,6,13,15,937.5,109.5,3.05,28.0,1023.5,1052.34,751.39
2016,6,6,13,30,935.0,109.0,3.0,28.0,1011.0,1048.76,749.09
2016,6,6,13,45,930.0,108.5,3.0,28.0,991.0,1039.21,743.58
2016,6,6,14,0,925.0,108.0,3.0,28.0,971.0,1026.24,736.06
2016,6,6,14,15,919.5,107.0,2.95,28.0,943.5,1008.95,725.47
2016,6,6,14,30,914.0,106.0,2.9,28.0,916.0,988.45,712.94
2016,6,6,14,45,901.5,107.0,2.85,28.0,881.0,960.41,695.59
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,929.76,676.61
2016,6,6,15,15,878.5,106.0,2.75,28.0,805.5,895.34,655.11
2016,6,6,15,30,868.0,104.0,2.7,28.0,765.0,858.61,632.01
2016,6,6,15,45,855.5,101.5,2.65,28.0,720.0,817.6,605.89
2016,6,6,16,0,843.0,99.0,2.6,28.0,675.0,774.86,578.39
2016,6,6,16,15,825.5,96.0,2.45,27.5,625.5,729.69,549.45
2016,6,6,16,30,808.0,93.0,2.3,27.0,576.0,680.1,517.01
2016,6,6,16,45,785.5,89.0,2.2,27.0,523.5,625.53,478.88
2016,6,6,17,0,763.0,85.0,2.1,27.0,471.0,571.11,439.04
2016,6,6,17,15,732.0,81.0,1.95,26.5,416.5,512.3,395.47
2016,6,6,17,30,701.0,77.0,1.8,26.0,362.0,455.08,351.73
2016,6,6,17,45,658.5,71.0,1.7,25.5,307.5,393.19,303.19
2016,6,6,18,0,616.0,65.0,1.6,25.0,253.0,333.83,255.03
2016,6,6,18,15,551.5,58.0,1.45,24.0,201.0,269.24,201.99
2016,6,6,18,30,487.0,51.0,1.3,23.0,149.0,211.15,152.99
2016,6,6,18,45,386.0,40.5,1.2,22.5,103.5,147.03,99.95
2016,6,6,19,0,285.0,30.0,1.1,22.0,58.0,94.24,56.2
2016,6,6,19,15,142.5,15.0,1.1,21.5,29.0,38.15,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.5,0.9,18.5,24.5,15.24,0.0
2016,6,7,6,0,208.0,31.0,0.9,19.0,49.0,24.01,13.42
2016,6,7,6,15,311.0,43.5,1.0,19.5,92.5,32.83,22.51
2016,6,7,6,30,414.0,56.0,1.1,20.0,136.0,41.21,30.23
2016,6,7,6,45,480.0,65.0,1.2,20.5,186.0,52.63,33.67
2016,6,7,7,0,546.0,74.0,1.3,21.0,236.0,93.64,52.62
2016,6,7,7,15,593.0,81.0,1.25,21.5,289.5,138.19,82.6
2016,6,7,7,30,640.0,88.0,1.2,22.0,343.0,188.15,121.53
2016,6,7,7,45,673.0,93.5,1.2,23.0,396.5,238.66,163.34
2016,6,7,8,0,706.0,99.0,1.2,24.0,450.0,292.6,208.17
2016,6,7,8,15,731.0,103.5,1.3,24.5,502.0,346.05,252.83
2016,6,7,8,30,756.0,108.0,1.4,25.0,554.0,404.03,299.85
2016,6,7,8,45,412.5,202.0,1.55,26.0,449.0,370.74,278.51
2016,6,7,9,0,69.0,296.0,1.7,27.0,344.0,310.46,232.56
2016,6,7,9,15,50.0,296.5,1.7,27.0,332.5,305.78,228.88
2016,6,7,9,30,31.0,297.0,1.7,27.0,321.0,298.81,223.09
2016,6,7,9,45,116.0,349.0,1.75,27.5,444.0,403.59,300.1
2016,6,7,10,0,201.0,401.0,1.8,28.0,567.0,518.26,381.28
2016,6,7,10,15,119.5,386.0,1.8,28.0,486.0,454.92,334.26
2016,6,7,10,30,38.0,371.0,1.8,28.0,405.0,384.64,282.26
2016,6,7,10,45,456.5,251.5,1.8,28.0,674.5,617.06,457.73
2016,6,7,11,0,875.0,132.0,1.8,28.0,944.0,874.56,631.86
2016,6,7,11,15,545.5,310.0,1.85,28.0,820.5,785.22,566.98
2016,6,7,11,30,216.0,488.0,1.9,28.0,697.0,671.84,482.01
2016,6,7,11,45,231.0,492.0,1.95,28.5,718.0,697.71,499.68
2016,6,7,12,0,246.0,496.0,2.0,29.0,739.0,723.47,516.08
2016,6,7,12,15,333.5,470.0,2.0,29.0,800.0,792.48,563.73
2016,6,7,12,30,421.0,444.0,2.0,29.0,861.0,860.38,609.54
2016,6,7,12,45,659.5,286.0,2.05,29.0,937.0,950.32,675.26
2016,6,7,13,0,898.0,128.0,2.1,29.0,1013.0,1028.11,724.33
2016,6,7,13,15,604.5,299.5,2.1,29.0,892.0,918.67,653.16
2016,6,7,13,30,311.0,471.0,2.1,29.0,771.0,794.72,564.31
2016,6,7,13,45,598.0,297.5,2.15,29.5,860.5,910.1,649.7
2016,6,7,14,0,885.0,124.0,2.2,30.0,950.0,1003.2,709.27
2016,6,7,14,15,515.5,283.0,2.2,30.0,761.0,804.1,578.4
2016,6,7,14,30,146.0,442.0,2.2,30.0,572.0,594.16,427.85
2016,6,7,14,45,260.0,401.0,2.25,30.0,621.5,663.83,481.17
2016,6,7,15,0,374.0,360.0,2.3,30.0,671.0,720.35,523.2
2016,6,7,15,15,604.0,237.5,2.25,29.5,711.0,796.94,582.67
2016,6,7,15,30,834.0,115.0,2.2,29.0,751.0,841.41,615.17
2016,6,7,15,45,819.5,112.5,2.2,29.0,706.0,803.93,591.27
2016,6,7,16,0,805.0,110.0,2.2,29.0,661.0,760.78,564.02
2016,6,7,16,15,553.0,180.0,2.1,28.5,546.0,617.02,463.96
2016,6,7,16,30,301.0,250.0,2.0,28.0,431.0,480.31,363.12
2016,6,7,16,45,514.5,171.5,1.9,28.0,446.0,532.45,405.94
2016,6,7,17,0,728.0,93.0,1.8,28.0,461.0,558.65,427.27
2016,6,7,17,15,696.5,88.0,1.7,27.5,408.0,501.25,384.65
2016,6,7,17,30,665.0,83.0,1.6,27.0,355.0,444.47,341.76
2016,6,7,17,45,620.5,77.0,1.55,27.0,301.5,382.53,293.14
2016,6,7,18,0,576.0,71.0,1.5,27.0,248.0,324.3,245.97
2016,6,7,18,15,512.0,63.0,1.35,26.0,197.0,260.88,194.5
2016,6,7,18,30,448.0,55.0,1.2,25.0,146.0,203.92,147.08
2016,6,7,18,45,351.5,44.0,1.1,24.5,102.0,142.44,96.7
2016,6,7,19,0,255.0,33.0,1.0,24.0,58.0,91.72,55.13
2016,6,7,19,15,127.5,16.5,1.05,23.5,29.0,37.26,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,86.0,16.0,0.25,21.5,23.5,15.73,0.0
2016,6,8,6,0,172.0,32.0,0.2,22.0,47.0,24.83,13.9
2016,6,8,6,15,269.0,46.5,0.35,22.0,89.0,35.25,24.33
2016,6,8,6,30,366.0,61.0,0.5,22.0,131.0,45.12,33.34
2016,6,8,6,45,443.0,69.5,0.7,22.5,181.5,56.08,36.64
2016,6,8,7,0,520.0,78.0,0.9,23.0,232.0,95.2,54.37
2016,6,8,7,15,563.5,83.0,1.1,23.5,281.0,136.0,81.39
2016,6,8,7,30,607.0,88.0,1.3,24.0,330.0,181.86,116.94
2016,6,8,7,45,616.5,101.0,1.55,25.0,377.5,231.44,158.57
2016,6,8,8,0,626.0,114.0,1.8,26.0,425.0,281.93,201.04
2016,6,8,8,15,682.5,112.0,1.9,26.0,485.5,336.23,245.79
2016,6,8,8,30,739.0,110.0,2.0,26.0,546.0,398.62,296.27
2016,6,8,8,45,756.0,114.5,2.15,26.5,594.0,451.12,338.31
2016,6,8,9,0,773.0,119.0,2.3,27.0,642.0,504.38,379.73
2016,6,8,9,15,787.5,122.0,2.35,27.0,686.5,555.34,418.84
2016,6,8,9,30,802.0,125.0,2.4,27.0,731.0,606.3,456.94
2016,6,8,9,45,811.0,128.5,2.45,27.5,769.5,653.86,490.72
2016,6,8,10,0,820.0,132.0,2.5,28.0,808.0,700.44,522.92
2016,6,8,10,15,513.5,284.5,2.5,28.0,714.0,651.09,481.96
2016,6,8,10,30,207.0,437.0,2.5,28.0,620.0,577.75,422.98
2016,6,8,10,45,525.5,290.0,2.5,28.5,773.5,709.72,522.33
2016,6,8,11,0,844.0,143.0,2.5,29.0,927.0,858.09,623.54
2016,6,8,11,15,848.0,144.5,2.5,29.0,946.5,889.25,642.06
2016,6,8,11,30,852.0,146.0,2.5,29.0,966.0,917.92,659.89
2016,6,8,11,45,839.0,157.5,2.5,29.0,974.0,937.56,671.88
2016,6,8,12,0,826.0,169.0,2.5,29.0,982.0,958.37,684.74
2016,6,8,12,15,826.5,169.5,2.5,29.0,986.0,974.68,694.75
2016,6,8,12,30,827.0,170.0,2.5,29.0,990.0,988.12,703.05
2016,6,8,12,45,821.0,173.5,2.55,29.0,985.0,995.17,707.89
2016,6,8,13,0,815.0,177.0,2.6,29.0,980.0,999.15,710.97
2016,6,8,13,15,575.0,316.0,2.6,29.0,880.0,905.22,648.28
2016,6,8,13,30,335.0,455.0,2.6,29.0,780.0,802.35,573.81
2016,6,8,13,45,566.0,314.5,2.65,29.0,849.0,894.93,644.2
2016,6,8,14,0,797.0,174.0,2.7,29.0,918.0,973.09,697.94
2016,6,8,14,15,789.5,172.0,2.7,29.0,891.5,954.85,686.26
2016,6,8,14,30,782.0,170.0,2.7,29.0,865.0,933.85,673.71
2016,6,8,14,45,768.0,170.0,2.7,29.0,831.0,906.19,656.86
2016,6,8,15,0,754.0,170.0,2.7,29.0,797.0,876.35,638.58
2016,6,8,15,15,513.0,260.5,2.7,28.5,678.0,737.95,544.7
2016,6,8,15,30,272.0,351.0,2.7,28.0,559.0,604.34,448.01
2016,6,8,15,45,310.5,319.0,2.7,28.0,543.0,594.28,443.95
2016,6,8,16,0,349.0,287.0,2.7,28.0,527.0,580.43,436.32
2016,6,8,16,15,310.5,271.5,2.6,27.5,473.0,522.26,395.45
2016,6,8,16,30,272.0,256.0,2.5,27.0,419.0,466.28,355.62
2016,6,8,16,45,437.5,193.5,2.4,27.0,428.0,504.78,387.76
2016,6,8,17,0,603.0,131.0,2.3,27.0,437.0,523.81,403.9
2016,6,8,17,15,567.5,123.0,2.15,26.5,385.0,465.65,360.3
2016,6,8,17,30,532.0,115.0,2.0,26.0,333.0,407.27,315.86
2016,6,8,17,45,488.5,105.0,1.85,26.0,282.5,348.58,269.37
2016,6,8,18,0,445.0,95.0,1.7,26.0,232.0,293.74,224.81
2016,6,8,18,15,381.5,82.5,1.6,25.5,183.5,233.08,175.52
2016,6,8,18,30,318.0,70.0,1.5,25.0,135.0,179.05,130.85
2016,6,8,18,45,236.0,53.5,1.4,24.5,93.5,122.93,85.16
2016,6,8,19,0,154.0,37.0,1.3,24.0,52.0,76.04,47.13
2016,6,8,19,15,77.0,18.5,1.35,23.5,26.0,31.2,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.5,16.0,1.0,20.5,23.0,15.73,0.0
2016,6,9,6,0,153.0,32.0,1.1,21.0,46.0,24.83,13.91
2016,6,9,6,15,244.0,47.0,1.0,21.5,86.5,35.65,24.68
2016,6,9,6,30,335.0,62.0,0.9,22.0,127.0,45.9,33.99
2016,6,9,6,45,407.0,72.5,0.85,22.5,176.0,58.07,38.68
2016,6,9,7,0,479.0,83.0,0.8,23.0,225.0,96.69,57.05
2016,6,9,7,15,526.5,91.0,1.0,23.5,276.5,138.22,84.69
2016,6,9,7,30,574.0,99.0,1.2,24.0,328.0,185.28,120.86
2016,6,9,7,45,612.0,104.5,1.4,25.0,380.5,233.18,159.89
2016,6,9,8,0,650.0,110.0,1.6,26.0,433.0,285.15,202.67
2016,6,9,8,15,676.5,115.0,1.7,26.0,483.5,336.46,245.68
2016,6,9,8,30,703.0,120.0,1.8,26.0,534.0,390.07,289.75
2016,6,9,8,45,723.5,123.5,1.95,26.5,582.5,441.64,330.93
2016,6,9,9,0,744.0,127.0,2.1,27.0,631.0,496.57,373.39
2016,6,9,9,15,759.5,130.5,2.2,27.0,675.0,547.11,412.21
2016,6,9,9,30,775.0,134.0,2.3,27.0,719.0,597.81,450.23
2016,6,9,9,45,787.0,136.5,2.4,27.5,758.5,645.18,484.12
2016,6,9,10,0,799.0,139.0,2.5,28.0,798.0,691.89,516.72
2016,6,9,10,15,808.0,141.0,2.6,28.0,831.0,735.0,546.25
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,776.73,574.09
2016,6,9,10,45,824.0,144.5,2.8,28.5,891.0,813.88,597.47
2016,6,9,11,0,831.0,146.0,2.9,29.0,918.0,849.44,619.63
2016,6,9,11,15,835.5,147.5,2.95,29.0,938.0,880.68,639.74
2016,6,9,11,30,840.0,149.0,3.0,29.0,958.0,909.49,658.24
2016,6,9,11,45,844.5,148.0,3.1,29.0,970.5,933.4,673.9
2016,6,9,12,0,849.0,147.0,3.2,29.0,983.0,954.64,687.91
2016,6,9,12,15,850.0,147.0,3.25,29.0,987.5,970.69,698.3
2016,6,9,12,30,851.0,147.0,3.3,29.0,992.0,983.87,706.96
2016,6,9,12,45,587.5,310.0,3.35,29.5,892.5,901.87,650.18
2016,6,9,13,0,324.0,473.0,3.4,30.0,793.0,804.3,576.1
2016,6,9,13,15,583.5,310.0,3.4,30.0,877.5,907.71,654.61
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,994.61,713.07
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.0,985.96,707.3
2016,6,9,14,0,835.0,144.0,3.4,30.0,924.0,974.19,700.39
2016,6,9,14,15,828.5,142.5,3.35,29.5,898.0,956.94,691.09
2016,6,9,14,30,822.0,141.0,3.3,29.0,872.0,936.82,679.99
2016,6,9,14,45,795.0,150.0,3.3,29.0,835.0,910.89,664.06
2016,6,9,15,0,768.0,159.0,3.3,29.0,798.0,877.97,643.5
2016,6,9,15,15,755.5,156.0,3.25,29.0,759.5,844.06,621.94
2016,6,9,15,30,743.0,153.0,3.2,29.0,721.0,808.29,599.01
2016,6,9,15,45,546.5,220.0,3.2,29.0,624.5,692.12,517.84
2016,6,9,16,0,350.0,287.0,3.2,29.0,528.0,581.35,436.22
2016,6,9,16,15,507.0,212.5,3.1,28.5,533.0,614.4,465.76
2016,6,9,16,30,664.0,138.0,3.0,28.0,538.0,629.39,481.06
2016,6,9,16,45,635.5,133.0,2.95,28.0,487.5,575.99,442.17
2016,6,9,17,0,607.0,128.0,2.9,28.0,437.0,523.56,403.55
2016,6,9,17,15,572.0,120.5,2.7,27.5,385.5,466.04,360.65
2016,6,9,17,30,537.0,113.0,2.5,27.0,334.0,410.76,318.31
2016,6,9,17,45,492.0,103.5,2.35,27.0,283.0,349.02,269.5
2016,6,9,18,0,447.0,94.0,2.2,27.0,232.0,293.89,224.7
2016,6,9,18,15,384.0,82.0,2.05,26.0,184.0,233.8,176.14
2016,6,9,18,30,321.0,70.0,1.9,25.0,136.0,180.27,132.02
2016,6,9,18,45,240.0,53.5,1.75,24.5,94.5,124.16,86.16
2016,6,9,19,0,159.0,37.0,1.6,24.0,53.0,77.14,47.96
2016,6,9,19,15,79.5,18.5,1.65,23.5,26.5,31.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,103.0,15.0,1.0,21.5,24.0,14.74,0.0
2016,6,10,6,0,206.0,30.0,1.1,22.0,48.0,23.18,12.54
2016,6,10,6,15,304.5,42.0,1.25,22.0,90.0,31.63,21.22
2016,6,10,6,30,403.0,54.0,1.4,22.0,132.0,39.36,28.36
2016,6,10,6,45,472.5,62.5,1.6,22.5,181.5,49.86,31.46
2016,6,10,7,0,542.0,71.0,1.8,23.0,231.0,90.15,49.63
2016,6,10,7,15,587.0,77.5,1.9,23.5,283.0,133.69,78.69
2016,6,10,7,30,632.0,84.0,2.0,24.0,335.0,182.39,116.6
2016,6,10,7,45,666.5,88.5,2.1,24.5,387.5,231.83,157.85
2016,6,10,8,0,701.0,93.0,2.2,25.0,440.0,284.84,202.63
2016,6,10,8,15,725.0,97.0,2.25,25.0,491.5,339.62,249.09
2016,6,10,8,30,749.0,101.0,2.3,25.0,543.0,393.62,294.16
2016,6,10,8,45,767.0,104.5,2.35,25.5,591.0,446.13,336.48
2016,6,10,9,0,785.0,108.0,2.4,26.0,639.0,499.48,378.11
2016,6,10,9,15,799.0,110.5,2.4,26.5,683.0,550.23,416.43
2016,6,10,9,30,813.0,113.0,2.4,27.0,727.0,602.8,454.76
2016,6,10,9,45,824.0,115.5,2.4,27.5,766.5,650.79,488.73
2016,6,10,10,0,835.0,118.0,2.4,28.0,806.0,697.89,520.9
2016,6,10,10,15,843.0,120.0,2.4,28.0,839.5,741.2,549.34
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,782.94,576.42
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.5,820.73,599.41
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,856.45,620.77
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,887.72,640.29
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,916.44,658.1
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,941.92,672.91
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,964.71,685.98
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,981.3,696.09
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,994.86,704.4
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,1003.38,710.15
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,1008.73,714.05
2016,6,10,13,15,883.5,120.5,2.6,30.0,983.5,1008.82,714.32
2016,6,10,13,30,881.0,120.0,2.6,30.0,972.0,1005.6,712.67
2016,6,10,13,45,876.5,119.5,2.6,30.0,953.0,997.1,707.84
2016,6,10,14,0,872.0,119.0,2.6,30.0,934.0,985.38,701.12
2016,6,10,14,15,866.5,118.0,2.6,30.0,908.0,969.03,691.57
2016,6,10,14,30,861.0,117.0,2.6,30.0,882.0,949.66,680.19
2016,6,10,14,45,851.5,116.5,2.65,30.0,849.0,924.16,665.32
2016,6,10,15,0,842.0,116.0,2.7,30.0,816.0,896.08,648.75
2016,6,10,15,15,831.5,113.5,2.65,30.0,777.5,862.62,627.84
2016,6,10,15,30,821.0,111.0,2.6,30.0,739.0,826.98,605.44
2016,6,10,15,45,803.0,110.5,2.6,30.0,694.5,789.22,581.8
2016,6,10,16,0,785.0,110.0,2.6,30.0,650.0,746.17,554.34
2016,6,10,16,15,767.0,107.0,2.5,29.5,602.5,699.47,524.56
2016,6,10,16,30,749.0,104.0,2.4,29.0,555.0,652.07,493.83
2016,6,10,16,45,719.0,102.0,2.35,29.0,503.0,597.31,455.08
2016,6,10,17,0,689.0,100.0,2.3,29.0,451.0,544.79,416.76
2016,6,10,17,15,656.5,95.0,2.15,28.5,399.0,487.61,374.59
2016,6,10,17,30,624.0,90.0,2.0,28.0,347.0,432.29,332.58
2016,6,10,17,45,570.0,85.5,1.85,28.0,294.0,369.53,283.12
2016,6,10,18,0,516.0,81.0,1.7,28.0,241.0,311.43,236.17
2016,6,10,18,15,453.0,71.5,1.55,27.5,191.5,249.81,186.16
2016,6,10,18,30,390.0,62.0,1.4,27.0,142.0,193.21,139.35
2016,6,10,18,45,294.5,49.0,1.3,26.5,99.0,133.25,90.89
2016,6,10,19,0,199.0,36.0,1.2,26.0,56.0,84.05,51.47
2016,6,10,19,15,99.5,18.0,1.2,25.5,28.0,35.58,1.81
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,57.5,16.5,1.75,22.5,21.5,16.22,0.0
2016,6,11,6,0,115.0,33.0,2.0,23.0,43.0,27.3,15.65
2016,6,11,6,15,201.0,50.0,2.2,23.0,82.5,38.1,26.54
2016,6,11,6,30,287.0,67.0,2.4,23.0,122.0,49.9,37.22
2016,6,11,6,45,358.5,78.5,2.6,23.5,169.5,61.85,42.23
2016,6,11,7,0,430.0,90.0,2.8,24.0,217.0,98.85,60.47
2016,6,11,7,15,479.0,99.5,2.9,24.5,268.0,139.52,87.71
2016,6,11,7,30,528.0,109.0,3.0,25.0,319.0,185.33,122.76
2016,6,11,7,45,269.5,138.0,3.1,25.5,246.0,184.74,133.58
2016,6,11,8,0,11.0,167.0,3.2,26.0,173.0,160.52,122.31
2016,6,11,8,15,16.5,191.0,3.25,26.0,200.5,185.79,141.63
2016,6,11,8,30,22.0,215.0,3.3,26.0,228.0,211.78,161.29
2016,6,11,8,45,358.5,181.0,3.35,26.5,422.5,326.29,248.19
2016,6,11,9,0,695.0,147.0,3.4,27.0,617.0,486.75,369.36
2016,6,11,9,15,448.0,252.0,3.4,27.0,563.0,481.18,363.98
2016,6,11,9,30,201.0,357.0,3.4,27.0,509.0,454.08,340.91
2016,6,11,9,45,258.5,366.5,3.45,27.5,572.5,510.29,381.9
2016,6,11,10,0,316.0,376.0,3.5,28.0,636.0,573.46,426.9
2016,6,11,10,15,293.5,400.0,3.5,28.0,650.0,594.94,440.97
2016,6,11,10,30,271.0,424.0,3.5,28.0,664.0,614.11,453.35
2016,6,11,10,45,269.0,439.5,3.55,28.0,683.5,639.89,470.91
2016,6,11,11,0,267.0,455.0,3.6,28.0,703.0,664.93,487.79
2016,6,11,11,15,515.5,326.5,3.6,28.0,818.5,773.36,569.89
2016,6,11,11,30,764.0,198.0,3.6,28.0,934.0,889.68,652.22
2016,6,11,11,45,761.5,203.0,3.6,28.5,945.0,911.88,664.42
2016,6,11,12,0,759.0,208.0,3.6,29.0,956.0,931.44,675.52
2016,6,11,12,15,760.5,208.5,3.55,29.0,960.5,947.88,685.66
2016,6,11,12,30,762.0,209.0,3.5,29.0,965.0,961.75,694.17
2016,6,11,12,45,596.0,324.5,3.5,29.5,915.0,924.0,665.41
2016,6,11,13,0,430.0,440.0,3.5,30.0,865.0,880.05,629.45
2016,6,11,13,15,435.5,432.0,3.45,30.0,857.5,881.47,630.94
2016,6,11,13,30,441.0,424.0,3.4,30.0,850.0,880.91,630.87
2016,6,11,13,45,429.5,411.0,3.4,30.0,819.5,856.41,615.23
2016,6,11,14,0,418.0,398.0,3.4,30.0,789.0,830.11,598.52
2016,6,11,14,15,366.0,407.5,3.35,30.0,743.0,780.24,564.43
2016,6,11,14,30,314.0,417.0,3.3,30.0,697.0,735.86,533.73
2016,6,11,14,45,362.0,379.5,3.25,30.0,690.5,737.11,537.21
2016,6,11,15,0,410.0,342.0,3.2,30.0,684.0,741.08,542.1
2016,6,11,15,15,530.5,272.0,3.15,30.0,692.0,765.9,563.48
2016,6,11,15,30,651.0,202.0,3.1,30.0,700.0,784.01,579.88
2016,6,11,15,45,402.0,261.0,3.05,30.0,562.5,616.09,458.86
2016,6,11,16,0,153.0,320.0,3.0,30.0,425.0,454.01,338.51
2016,6,11,16,15,361.5,249.0,2.9,29.5,473.5,537.13,405.85
2016,6,11,16,30,570.0,178.0,2.8,29.0,522.0,602.5,457.66
2016,6,11,16,45,543.0,169.0,2.7,29.0,473.0,550.13,419.36
2016,6,11,17,0,516.0,160.0,2.6,29.0,424.0,498.86,381.82
2016,6,11,17,15,479.5,150.0,2.4,28.5,373.5,442.45,340.09
2016,6,11,17,30,443.0,140.0,2.2,28.0,323.0,388.66,299.33
2016,6,11,17,45,397.5,127.0,2.05,27.5,273.0,330.34,254.24
2016,6,11,18,0,352.0,114.0,1.9,27.0,223.0,276.17,211.31
2016,6,11,18,15,292.5,97.5,1.8,26.5,176.5,213.78,161.33
2016,6,11,18,30,233.0,81.0,1.7,26.0,130.0,162.04,119.14
2016,6,11,18,45,161.0,60.0,1.65,26.0,89.5,108.52,75.87
2016,6,11,19,0,89.0,39.0,1.6,26.0,49.0,62.84,39.45
2016,6,11,19,15,44.5,19.5,1.65,25.5,24.5,26.86,1.5
