Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,54.0,16.0,2.2,22.5,21.0,15.73,0.0
2016,6,12,6,0,108.0,32.0,2.4,23.0,42.0,26.52,15.02
2016,6,12,6,15,189.0,50.0,2.45,23.5,81.0,40.6,28.57
2016,6,12,6,30,270.0,68.0,2.5,24.0,120.0,50.71,37.75
2016,6,12,6,45,268.0,85.5,2.65,24.5,151.0,70.57,50.0
2016,6,12,7,0,266.0,103.0,2.8,25.0,182.0,102.33,68.73
2016,6,12,7,15,232.0,130.5,2.9,25.0,209.0,138.02,96.69
2016,6,12,7,30,198.0,158.0,3.0,25.0,236.0,174.14,126.93
2016,6,12,7,45,116.5,173.5,3.1,25.5,221.5,181.69,136.14
2016,6,12,8,0,35.0,189.0,3.2,26.0,207.0,183.28,139.55
2016,6,12,8,15,115.5,224.5,3.25,26.0,291.5,242.67,184.12
2016,6,12,8,30,196.0,260.0,3.3,26.0,376.0,314.56,238.46
2016,6,12,8,45,295.0,264.0,3.35,26.5,455.0,373.35,282.53
2016,6,12,9,0,394.0,268.0,3.4,27.0,534.0,445.14,336.26
2016,6,12,9,15,244.0,308.5,3.4,27.0,477.5,419.66,316.71
2016,6,12,9,30,94.0,349.0,3.4,27.0,421.0,384.01,288.31
2016,6,12,9,45,299.0,327.0,3.4,27.5,571.0,500.68,376.4
2016,6,12,10,0,504.0,305.0,3.4,28.0,721.0,638.12,476.46
2016,6,12,10,15,486.5,329.0,3.35,28.0,744.0,671.04,498.04
2016,6,12,10,30,469.0,353.0,3.3,28.0,767.0,701.52,518.08
2016,6,12,10,45,464.0,371.5,3.3,28.5,791.5,734.71,539.08
2016,6,12,11,0,459.0,390.0,3.3,29.0,816.0,766.4,558.68
2016,6,12,11,15,458.5,404.5,3.3,29.0,838.5,796.77,578.43
2016,6,12,11,30,458.0,419.0,3.3,29.0,861.0,825.82,597.12
2016,6,12,11,45,439.0,427.0,3.35,29.5,855.0,830.1,598.15
2016,6,12,12,0,420.0,435.0,3.4,30.0,849.0,832.14,597.87
2016,6,12,12,15,418.0,438.0,3.35,30.0,851.5,843.76,605.1
2016,6,12,12,30,416.0,441.0,3.3,30.0,854.0,851.56,609.83
2016,6,12,12,45,342.5,466.0,3.3,30.0,805.5,810.47,580.51
2016,6,12,13,0,269.0,491.0,3.3,30.0,757.0,767.04,549.68
2016,6,12,13,15,349.0,456.5,3.3,30.0,797.0,815.67,585.2
2016,6,12,13,30,429.0,422.0,3.3,30.0,837.0,866.84,621.37
2016,6,12,13,45,438.0,409.0,3.3,30.0,825.5,862.81,619.21
2016,6,12,14,0,447.0,396.0,3.3,30.0,814.0,856.67,616.13
2016,6,12,14,15,338.5,417.0,3.25,30.0,728.5,763.25,551.54
2016,6,12,14,30,230.0,438.0,3.2,30.0,643.0,670.27,486.42
2016,6,12,14,45,402.0,362.0,3.2,30.0,704.0,762.6,555.8
2016,6,12,15,0,574.0,286.0,3.2,30.0,765.0,833.69,608.78
2016,6,12,15,15,559.5,272.5,3.15,30.0,721.0,792.37,581.15
2016,6,12,15,30,545.0,259.0,3.1,30.0,677.0,749.85,553.24
2016,6,12,15,45,556.5,231.5,3.05,30.0,636.5,713.18,529.82
2016,6,12,16,0,568.0,204.0,3.0,30.0,596.0,673.77,504.11
2016,6,12,16,15,460.5,224.0,2.9,29.5,526.5,592.26,446.01
2016,6,12,16,30,353.0,244.0,2.8,29.0,457.0,511.68,387.65
2016,6,12,16,45,351.5,218.5,2.7,29.0,414.5,468.66,357.31
2016,6,12,17,0,350.0,193.0,2.6,29.0,372.0,424.86,325.57
2016,6,12,17,15,399.0,164.5,2.4,28.5,346.5,411.87,316.89
2016,6,12,17,30,448.0,136.0,2.2,28.0,321.0,387.38,298.62
2016,6,12,17,45,407.5,122.5,2.05,28.0,272.5,330.62,254.05
2016,6,12,18,0,367.0,109.0,1.9,28.0,224.0,277.48,211.47
2016,6,12,18,15,306.5,94.0,1.85,27.5,177.0,219.29,164.87
2016,6,12,18,30,246.0,79.0,1.8,27.0,130.0,164.03,120.04
2016,6,12,18,45,176.5,59.0,1.75,26.5,90.5,111.45,77.63
2016,6,12,19,0,107.0,39.0,1.7,26.0,51.0,66.46,41.68
2016,6,12,19,15,53.5,19.5,1.85,25.5,25.5,29.38,3.16
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,16.5,2.9,23.5,22.0,16.22,0.0
2016,6,13,6,0,122.0,33.0,3.0,24.0,44.0,27.3,15.5
2016,6,13,6,15,213.5,49.5,3.15,24.0,84.0,37.72,26.08
2016,6,13,6,30,305.0,66.0,3.3,24.0,124.0,49.13,36.4
2016,6,13,6,45,391.5,74.0,3.5,24.5,174.0,58.28,39.12
2016,6,13,7,0,478.0,82.0,3.7,25.0,224.0,94.77,55.41
2016,6,13,7,15,526.5,90.0,3.75,25.5,275.5,136.23,82.81
2016,6,13,7,30,575.0,98.0,3.8,26.0,327.0,183.32,118.93
2016,6,13,7,45,624.5,100.0,3.85,26.5,381.5,230.79,157.65
2016,6,13,8,0,674.0,102.0,3.9,27.0,436.0,283.6,201.55
2016,6,13,8,15,699.5,106.5,3.85,27.0,486.5,335.31,245.52
2016,6,13,8,30,725.0,111.0,3.8,27.0,537.0,389.19,290.45
2016,6,13,8,45,749.5,112.0,3.8,27.5,586.5,443.65,334.24
2016,6,13,9,0,774.0,113.0,3.8,28.0,636.0,497.07,376.09
2016,6,13,9,15,788.0,116.0,3.75,28.0,680.0,547.74,415.39
2016,6,13,9,30,802.0,119.0,3.7,28.0,724.0,598.37,453.61
2016,6,13,9,45,814.0,121.0,3.7,28.5,763.5,646.46,488.24
2016,6,13,10,0,826.0,123.0,3.7,29.0,803.0,694.83,522.08
2016,6,13,10,15,834.0,125.0,3.65,29.0,836.0,737.82,550.7
2016,6,13,10,30,842.0,127.0,3.6,29.0,869.0,779.27,577.92
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.5,816.52,601.05
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,851.64,622.5
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,882.64,642.03
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,911.14,659.82
2016,6,13,11,45,862.0,134.0,3.5,30.5,973.0,935.14,673.57
2016,6,13,12,0,864.0,135.0,3.5,31.0,985.0,956.33,685.47
2016,6,13,12,15,864.5,135.0,3.5,31.0,989.5,972.23,695.37
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,985.18,703.49
2016,6,13,12,45,538.5,319.5,3.5,31.5,853.5,862.76,619.17
2016,6,13,13,0,212.0,504.0,3.5,32.0,713.0,718.59,511.84
2016,6,13,13,15,533.0,320.0,3.5,32.0,838.0,867.0,622.78
2016,6,13,13,30,854.0,136.0,3.5,32.0,963.0,994.48,708.21
2016,6,13,13,45,847.5,136.5,3.5,32.0,943.5,985.39,701.88
2016,6,13,14,0,841.0,137.0,3.5,32.0,924.0,973.22,694.75
2016,6,13,14,15,835.0,135.5,3.5,31.5,898.0,956.53,686.21
2016,6,13,14,30,829.0,134.0,3.5,31.0,872.0,936.93,675.82
2016,6,13,14,45,584.5,254.5,3.5,31.0,766.0,825.39,601.57
2016,6,13,15,0,340.0,375.0,3.5,31.0,660.0,705.22,514.03
2016,6,13,15,15,372.5,343.0,3.4,31.0,641.0,692.73,507.95
2016,6,13,15,30,405.0,311.0,3.3,31.0,622.0,683.45,503.23
2016,6,13,15,45,398.5,294.0,3.25,31.0,584.5,641.21,474.97
2016,6,13,16,0,392.0,277.0,3.2,31.0,547.0,604.6,450.34
2016,6,13,16,15,419.5,246.0,3.05,30.5,516.5,584.56,438.43
2016,6,13,16,30,447.0,215.0,2.9,30.0,486.0,554.59,419.16
2016,6,13,16,45,408.5,202.5,2.8,30.0,432.5,496.19,376.9
2016,6,13,17,0,370.0,190.0,2.7,30.0,379.0,434.34,331.6
2016,6,13,17,15,346.5,170.5,2.5,29.5,332.0,382.69,293.62
2016,6,13,17,30,323.0,151.0,2.3,29.0,285.0,332.64,255.88
2016,6,13,17,45,298.0,132.0,2.15,28.5,242.0,284.22,218.5
2016,6,13,18,0,273.0,113.0,2.0,28.0,199.0,237.96,181.84
2016,6,13,18,15,236.0,94.5,1.95,27.5,158.5,190.16,143.29
2016,6,13,18,30,199.0,76.0,1.9,27.0,118.0,146.17,107.16
2016,6,13,18,45,146.5,57.0,1.9,27.0,83.0,101.57,70.71
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,62.71,39.2
2016,6,13,19,15,47.0,19.0,2.05,26.5,24.0,27.96,3.64
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.0,16.5,2.9,23.5,21.0,16.22,0.0
2016,6,14,6,0,98.0,33.0,3.2,24.0,42.0,27.29,15.46
2016,6,14,6,15,185.0,51.0,3.3,24.0,81.5,41.35,29.11
2016,6,14,6,30,272.0,69.0,3.4,24.0,121.0,51.55,38.45
2016,6,14,6,45,330.5,84.0,3.55,24.0,167.5,65.29,45.54
2016,6,14,7,0,389.0,99.0,3.7,24.0,214.0,102.67,65.19
2016,6,14,7,15,204.0,120.0,3.75,24.0,181.5,125.87,88.56
2016,6,14,7,30,19.0,141.0,3.8,24.0,149.0,134.71,103.23
2016,6,14,7,45,9.5,134.5,3.9,24.5,138.5,129.36,98.83
2016,6,14,8,0,0.0,128.0,4.0,25.0,128.0,122.09,92.81
2016,6,14,8,15,3.5,155.5,3.9,25.5,158.0,149.1,113.55
2016,6,14,8,30,7.0,183.0,3.8,26.0,188.0,176.61,134.34
2016,6,14,8,45,120.0,244.0,3.7,26.5,325.5,278.78,212.05
2016,6,14,9,0,233.0,305.0,3.6,27.0,463.0,398.36,301.27
2016,6,14,9,15,165.5,328.0,3.45,27.5,444.0,395.43,297.51
2016,6,14,9,30,98.0,351.0,3.3,28.0,425.0,388.05,290.15
2016,6,14,9,45,97.0,371.0,3.15,28.5,447.5,412.34,306.65
2016,6,14,10,0,96.0,391.0,3.0,29.0,470.0,436.44,322.61
2016,6,14,10,15,85.0,402.0,2.95,29.0,474.5,444.62,327.61
2016,6,14,10,30,74.0,413.0,2.9,29.0,479.0,451.69,331.82
2016,6,14,10,45,92.5,437.0,2.85,29.5,521.5,494.08,361.0
2016,6,14,11,0,111.0,461.0,2.8,30.0,564.0,537.74,390.46
2016,6,14,11,15,99.0,466.0,2.9,30.0,559.5,537.48,389.66
2016,6,14,11,30,87.0,471.0,3.0,30.0,555.0,536.22,388.38
2016,6,14,11,45,133.0,488.0,3.1,30.5,618.5,601.5,433.95
2016,6,14,12,0,179.0,505.0,3.2,31.0,682.0,667.4,478.85
2016,6,14,12,15,217.0,502.0,3.35,31.0,717.5,707.23,506.91
2016,6,14,12,30,255.0,499.0,3.5,31.0,753.0,750.47,537.24
2016,6,14,12,45,230.0,502.0,3.7,31.0,730.5,730.63,523.81
2016,6,14,13,0,205.0,505.0,3.9,31.0,708.0,712.52,511.74
2016,6,14,13,15,145.0,489.5,4.0,31.0,632.5,639.55,461.07
2016,6,14,13,30,85.0,474.0,4.1,31.0,557.0,559.63,404.92
2016,6,14,13,45,103.0,471.5,4.25,31.0,570.0,575.97,417.84
2016,6,14,14,0,121.0,469.0,4.4,31.0,583.0,598.27,434.44
2016,6,14,14,15,203.5,447.5,4.4,31.0,632.5,656.53,478.02
2016,6,14,14,30,286.0,426.0,4.4,31.0,682.0,718.37,523.24
2016,6,14,14,45,346.5,385.5,4.45,31.0,683.5,728.94,533.24
2016,6,14,15,0,407.0,345.0,4.5,31.0,685.0,741.66,544.84
2016,6,14,15,15,607.0,231.0,4.45,31.0,711.0,794.24,588.03
2016,6,14,15,30,807.0,117.0,4.4,31.0,737.0,826.77,612.3
2016,6,14,15,45,792.5,114.5,4.4,31.0,693.5,786.31,585.73
2016,6,14,16,0,778.0,112.0,4.4,31.0,650.0,744.39,558.33
2016,6,14,16,15,760.0,108.5,4.25,30.5,602.5,697.54,527.79
2016,6,14,16,30,742.0,105.0,4.1,30.0,555.0,650.0,496.32
2016,6,14,16,45,716.0,102.0,4.0,30.0,504.0,597.23,458.29
2016,6,14,17,0,690.0,99.0,3.9,30.0,453.0,546.28,420.5
2016,6,14,17,15,658.5,94.0,3.6,29.5,401.0,489.66,378.08
2016,6,14,17,30,627.0,89.0,3.3,29.0,349.0,434.79,335.85
2016,6,14,17,45,582.0,82.5,3.05,28.5,297.0,373.92,288.0
2016,6,14,18,0,537.0,76.0,2.8,28.0,245.0,316.83,241.8
2016,6,14,18,15,474.0,68.0,2.65,27.5,196.0,255.56,191.57
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,200.61,145.58
2016,6,14,18,45,318.0,48.0,2.4,27.0,104.0,139.25,95.28
2016,6,14,19,0,225.0,36.0,2.3,27.0,61.0,89.94,55.4
2016,6,14,19,15,112.5,18.0,2.4,26.5,30.5,38.19,7.11
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,17.0,2.85,23.5,19.0,16.71,0.0
2016,6,15,6,0,48.0,34.0,3.0,24.0,38.0,29.42,17.05
2016,6,15,6,15,117.5,56.5,3.15,24.0,76.5,45.42,32.51
2016,6,15,6,30,187.0,79.0,3.3,24.0,115.0,62.15,47.45
2016,6,15,6,45,260.5,94.5,3.5,24.5,161.5,76.48,55.16
2016,6,15,7,0,334.0,110.0,3.7,25.0,208.0,107.8,70.99
2016,6,15,7,15,364.5,120.0,3.8,25.5,247.5,141.3,93.67
2016,6,15,7,30,395.0,130.0,3.9,26.0,287.0,178.2,121.96
2016,6,15,7,45,472.5,135.5,4.05,26.5,350.5,225.69,158.56
2016,6,15,8,0,550.0,141.0,4.2,27.0,414.0,281.61,202.94
2016,6,15,8,15,579.5,148.0,4.3,27.0,464.0,330.0,243.36
2016,6,15,8,30,609.0,155.0,4.4,27.0,514.0,381.29,285.61
2016,6,15,8,45,652.0,151.0,4.5,27.5,565.0,431.28,325.72
2016,6,15,9,0,695.0,147.0,4.6,28.0,616.0,484.91,367.82
2016,6,15,9,15,712.0,151.0,4.6,28.5,660.0,534.65,405.73
2016,6,15,9,30,729.0,155.0,4.6,29.0,704.0,584.8,442.9
2016,6,15,9,45,757.5,149.0,4.7,29.5,747.0,634.81,479.61
2016,6,15,10,0,786.0,143.0,4.8,30.0,790.0,683.79,514.87
2016,6,15,10,15,795.5,145.0,4.8,30.0,823.5,726.8,544.93
2016,6,15,10,30,805.0,147.0,4.8,30.0,857.0,768.54,572.96
2016,6,15,10,45,821.0,143.0,4.85,30.5,886.5,807.54,597.92
2016,6,15,11,0,837.0,139.0,4.9,31.0,916.0,845.61,622.0
2016,6,15,11,15,841.5,140.5,4.85,31.0,936.5,877.15,642.19
2016,6,15,11,30,846.0,142.0,4.8,31.0,957.0,906.27,660.67
2016,6,15,11,45,856.5,137.0,4.8,31.5,971.5,932.25,675.96
2016,6,15,12,0,867.0,132.0,4.8,32.0,986.0,955.76,689.55
2016,6,15,12,15,868.0,132.5,4.7,32.0,990.5,972.73,699.55
2016,6,15,12,30,869.0,133.0,4.6,32.0,995.0,986.77,708.03
2016,6,15,12,45,869.5,132.0,4.55,32.0,992.5,995.9,713.63
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,1001.96,717.37
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,1002.33,717.27
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,999.44,715.23
2016,6,15,13,45,861.0,129.0,4.2,32.0,949.5,991.33,709.94
2016,6,15,14,0,857.0,128.0,4.1,32.0,931.0,980.04,702.74
2016,6,15,14,15,851.0,127.0,4.0,32.0,905.5,963.69,692.37
2016,6,15,14,30,845.0,126.0,3.9,32.0,880.0,944.38,680.2
2016,6,15,14,45,836.5,124.5,3.8,32.5,847.5,919.38,663.04
2016,6,15,15,0,828.0,123.0,3.7,33.0,815.0,891.79,644.31
2016,6,15,15,15,818.0,120.5,3.6,32.5,777.0,859.39,625.03
2016,6,15,15,30,808.0,118.0,3.5,32.0,739.0,829.04,607.02
2016,6,15,15,45,794.0,115.5,3.45,32.0,696.0,789.0,581.35
2016,6,15,16,0,780.0,113.0,3.4,32.0,653.0,747.45,554.5
2016,6,15,16,15,762.0,110.0,3.25,31.5,605.5,701.09,524.72
2016,6,15,16,30,744.0,107.0,3.1,31.0,558.0,654.03,494.03
2016,6,15,16,45,722.0,102.5,3.0,31.0,508.0,602.26,457.33
2016,6,15,17,0,700.0,98.0,2.9,31.0,458.0,551.91,420.59
2016,6,15,17,15,668.5,93.0,2.7,30.5,406.0,494.82,378.53
2016,6,15,17,30,637.0,88.0,2.5,30.0,354.0,439.46,336.58
2016,6,15,17,45,597.0,81.0,2.3,29.5,302.0,379.92,290.29
2016,6,15,18,0,557.0,74.0,2.1,29.0,250.0,323.61,245.12
2016,6,15,18,15,495.0,66.0,2.05,28.5,200.0,261.62,194.8
2016,6,15,18,30,433.0,58.0,2.0,28.0,150.0,205.83,148.44
2016,6,15,18,45,343.0,47.0,1.95,27.5,106.5,146.16,99.72
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,95.81,58.95
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,40.43,8.61
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,61.5,16.5,3.45,23.5,22.0,16.22,0.0
2016,6,16,6,0,123.0,33.0,3.7,24.0,44.0,27.29,15.36
2016,6,16,6,15,216.5,49.0,3.8,24.0,84.0,37.36,25.75
2016,6,16,6,30,310.0,65.0,3.9,24.0,124.0,48.38,35.75
2016,6,16,6,45,398.0,73.5,4.05,24.5,174.0,57.16,43.51
2016,6,16,7,0,486.0,82.0,4.2,25.0,224.0,94.37,55.06
2016,6,16,7,15,535.0,89.5,4.2,25.5,276.0,135.77,82.16
2016,6,16,7,30,584.0,97.0,4.2,26.0,328.0,182.87,118.19
2016,6,16,7,45,634.0,98.5,4.25,26.5,383.0,230.41,156.99
2016,6,16,8,0,684.0,100.0,4.3,27.0,438.0,283.34,201.1
2016,6,16,8,15,709.5,104.5,4.3,27.5,489.5,335.54,245.15
2016,6,16,8,30,735.0,109.0,4.3,28.0,541.0,392.45,291.9
2016,6,16,8,45,761.0,109.5,4.35,28.5,591.0,445.04,334.41
2016,6,16,9,0,787.0,110.0,4.4,29.0,641.0,499.32,377.05
2016,6,16,9,15,801.5,112.5,4.4,29.0,685.5,550.45,416.89
2016,6,16,9,30,816.0,115.0,4.4,29.0,730.0,601.56,455.72
2016,6,16,9,45,830.0,115.5,4.45,29.5,770.0,651.74,492.09
2016,6,16,10,0,844.0,116.0,4.5,30.0,810.0,699.4,525.6
2016,6,16,10,15,852.0,118.0,4.5,30.5,843.5,743.16,553.94
2016,6,16,10,30,860.0,120.0,4.5,31.0,877.0,785.34,580.81
2016,6,16,10,45,867.5,120.0,4.55,31.5,904.5,823.45,604.75
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,859.54,627.1
2016,6,16,11,15,879.0,121.0,4.6,32.0,952.0,891.3,647.49
2016,6,16,11,30,883.0,122.0,4.6,32.0,972.0,920.48,666.13
2016,6,16,11,45,885.0,122.5,4.6,32.0,984.0,944.62,681.43
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,965.87,694.88
2016,6,16,12,15,887.5,123.5,4.6,32.0,1000.5,982.7,705.51
2016,6,16,12,30,888.0,124.0,4.6,32.0,1005.0,996.51,714.27
2016,6,16,12,45,887.0,123.5,4.6,32.5,1002.0,1004.81,718.12
2016,6,16,13,0,886.0,123.0,4.6,33.0,999.0,1009.95,720.05
2016,6,16,13,15,884.0,122.5,4.55,33.0,987.5,1010.84,720.57
2016,6,16,13,30,882.0,122.0,4.5,33.0,976.0,1008.42,719.12
2016,6,16,13,45,878.0,121.0,4.45,33.0,957.5,1000.21,714.07
2016,6,16,14,0,874.0,120.0,4.4,33.0,939.0,988.76,707.08
2016,6,16,14,15,868.5,118.5,4.35,33.0,913.5,972.17,696.88
2016,6,16,14,30,863.0,117.0,4.3,33.0,888.0,952.55,684.81
2016,6,16,14,45,849.5,119.0,4.25,33.0,854.0,926.12,668.36
2016,6,16,15,0,836.0,121.0,4.2,33.0,820.0,897.3,650.38
2016,6,16,15,15,825.5,119.0,4.1,32.5,781.5,864.8,630.98
2016,6,16,15,30,815.0,117.0,4.0,32.0,743.0,834.34,612.84
2016,6,16,15,45,800.5,114.5,3.95,32.0,699.5,793.68,586.63
2016,6,16,16,0,786.0,112.0,3.9,32.0,656.0,751.54,559.24
2016,6,16,16,15,768.5,108.5,3.75,31.5,608.5,704.82,529.11
2016,6,16,16,30,751.0,105.0,3.6,31.0,561.0,657.35,498.02
2016,6,16,16,45,726.0,101.5,3.5,31.0,510.5,604.35,460.36
2016,6,16,17,0,701.0,98.0,3.4,31.0,460.0,553.02,422.7
2016,6,16,17,15,669.5,93.0,3.15,30.5,407.5,495.89,380.36
2016,6,16,17,30,638.0,88.0,2.9,30.0,355.0,440.48,338.16
2016,6,16,17,45,593.0,82.5,2.7,30.0,302.5,380.11,290.51
2016,6,16,18,0,548.0,77.0,2.5,30.0,250.0,323.47,244.61
2016,6,16,18,15,485.5,68.5,2.35,29.0,200.5,261.18,194.5
2016,6,16,18,30,423.0,60.0,2.2,28.0,151.0,205.14,148.29
2016,6,16,18,45,329.0,48.5,2.1,27.5,107.0,143.21,97.94
2016,6,16,19,0,235.0,37.0,2.0,27.0,63.0,93.47,57.93
2016,6,16,19,15,117.5,18.5,2.1,26.5,31.5,39.84,9.34
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,85.5,16.0,2.9,22.5,23.5,15.73,0.0
2016,6,17,6,0,171.0,32.0,3.2,23.0,47.0,24.91,13.55
2016,6,17,6,15,272.0,46.0,3.35,23.5,89.0,34.94,23.77
2016,6,17,6,30,373.0,60.0,3.5,24.0,131.0,44.44,32.39
2016,6,17,6,45,465.0,66.0,3.65,24.5,183.0,50.99,38.23
2016,6,17,7,0,557.0,72.0,3.8,25.0,235.0,89.71,48.97
2016,6,17,7,15,603.5,78.5,3.8,25.5,288.5,134.0,77.87
2016,6,17,7,30,650.0,85.0,3.8,26.0,342.0,183.64,116.09
2016,6,17,7,45,695.5,86.0,3.85,26.5,397.0,233.43,157.17
2016,6,17,8,0,741.0,87.0,3.9,27.0,452.0,290.57,205.03
2016,6,17,8,15,764.5,90.5,3.9,27.5,504.0,344.03,250.39
2016,6,17,8,30,788.0,94.0,3.9,28.0,556.0,399.38,296.26
2016,6,17,8,45,811.0,94.5,3.9,28.5,606.5,453.4,339.96
2016,6,17,9,0,834.0,95.0,3.9,29.0,657.0,511.44,385.25
2016,6,17,9,15,847.0,97.5,3.85,29.0,702.0,563.72,425.74
2016,6,17,9,30,860.0,100.0,3.8,29.0,747.0,615.71,464.9
2016,6,17,9,45,872.5,100.5,3.8,29.5,787.5,664.99,500.3
2016,6,17,10,0,885.0,101.0,3.8,30.0,828.0,713.42,533.26
2016,6,17,10,15,892.0,102.5,3.75,30.5,861.5,757.64,561.34
2016,6,17,10,30,899.0,104.0,3.7,31.0,895.0,800.11,587.77
2016,6,17,10,45,905.5,104.0,3.7,31.5,922.5,838.79,611.5
2016,6,17,11,0,912.0,104.0,3.7,32.0,950.0,875.27,633.5
2016,6,17,11,15,915.0,105.0,3.65,32.0,970.0,907.26,653.39
2016,6,17,11,30,918.0,106.0,3.6,32.0,990.0,936.5,671.41
2016,6,17,11,45,921.0,105.5,3.55,32.5,1002.0,961.43,685.19
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,983.38,696.99
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,1000.32,706.69
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,1014.09,714.43
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,1022.67,719.35
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,1027.94,722.33
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,1028.32,722.38
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,1025.27,720.43
2016,6,17,13,45,913.0,103.0,3.05,33.5,973.5,1016.8,713.77
2016,6,17,14,0,909.0,102.0,3.0,34.0,954.0,1004.96,705.19
2016,6,17,14,15,903.5,101.0,2.95,34.0,928.0,988.38,695.21
2016,6,17,14,30,898.0,100.0,2.9,34.0,902.0,968.65,683.37
2016,6,17,14,45,890.0,99.0,2.85,34.0,869.0,943.55,668.2
2016,6,17,15,0,882.0,98.0,2.8,34.0,836.0,915.66,651.3
2016,6,17,15,15,872.5,96.0,2.75,33.5,797.5,882.77,632.47
2016,6,17,15,30,863.0,94.0,2.7,33.0,759.0,847.51,611.97
2016,6,17,15,45,851.0,92.0,2.7,33.0,715.0,808.03,587.58
2016,6,17,16,0,839.0,90.0,2.7,33.0,671.0,766.78,561.78
2016,6,17,16,15,823.0,87.5,2.6,32.5,623.0,720.43,532.78
2016,6,17,16,30,807.0,85.0,2.5,32.0,575.0,673.1,502.67
2016,6,17,16,45,787.0,81.5,2.45,32.0,524.0,624.07,469.84
2016,6,17,17,0,767.0,78.0,2.4,32.0,473.0,571.96,432.49
2016,6,17,17,15,738.5,74.0,2.25,31.5,420.5,514.57,390.77
2016,6,17,17,30,710.0,70.0,2.1,31.0,368.0,458.48,348.72
2016,6,17,17,45,672.0,65.5,2.0,30.5,315.0,398.92,302.83
2016,6,17,18,0,634.0,61.0,1.9,30.0,262.0,343.0,258.14
2016,6,17,18,15,576.5,55.0,1.75,29.0,211.0,280.75,207.84
2016,6,17,18,30,519.0,49.0,1.6,28.0,160.0,224.17,160.73
2016,6,17,18,45,428.5,40.0,1.5,27.5,114.5,161.69,109.3
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,109.23,66.31
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,45.28,11.3
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,74.0,16.0,2.15,23.5,22.5,15.73,0.0
2016,6,18,6,0,148.0,32.0,2.4,24.0,45.0,24.92,13.43
2016,6,18,6,15,246.0,46.5,2.45,24.0,86.0,35.36,24.07
2016,6,18,6,30,344.0,61.0,2.5,24.0,127.0,45.25,33.07
2016,6,18,6,45,418.5,70.5,2.65,24.5,176.0,54.35,41.11
2016,6,18,7,0,493.0,80.0,2.8,25.0,225.0,92.28,53.3
2016,6,18,7,15,541.5,88.0,2.7,25.5,277.0,134.4,80.71
2016,6,18,7,30,590.0,96.0,2.6,26.0,329.0,182.15,117.04
2016,6,18,7,45,624.5,102.0,2.55,26.5,381.0,230.3,156.56
2016,6,18,8,0,659.0,108.0,2.5,27.0,433.0,282.12,199.66
2016,6,18,8,15,685.5,113.0,2.4,27.0,484.5,333.73,242.96
2016,6,18,8,30,712.0,118.0,2.3,27.0,536.0,387.65,287.22
2016,6,18,8,45,734.5,121.0,2.2,27.5,584.5,442.52,330.41
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,495.99,371.18
2016,6,18,9,15,772.5,127.0,1.9,28.0,678.0,546.68,408.96
2016,6,18,9,30,788.0,130.0,1.7,28.0,723.0,597.52,445.41
2016,6,18,9,45,803.0,130.5,1.55,28.5,763.5,645.61,477.96
2016,6,18,10,0,818.0,131.0,1.4,29.0,804.0,693.27,508.88
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.5,737.66,536.18
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,779.75,560.8
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.5,818.68,581.48
2016,6,18,11,0,856.0,134.0,0.8,30.0,928.0,855.81,600.27
2016,6,18,11,15,860.5,135.0,0.85,30.0,948.5,887.54,619.69
2016,6,18,11,30,865.0,136.0,0.9,30.0,969.0,916.8,637.61
2016,6,18,11,45,861.5,141.5,1.0,30.5,980.0,940.27,651.57
2016,6,18,12,0,858.0,147.0,1.1,31.0,991.0,960.71,663.74
2016,6,18,12,15,859.0,147.0,1.2,31.0,996.0,977.23,674.93
2016,6,18,12,30,860.0,147.0,1.3,31.0,1001.0,990.87,684.49
2016,6,18,12,45,861.0,146.0,1.4,31.0,999.0,1000.63,691.8
2016,6,18,13,0,862.0,145.0,1.5,31.0,997.0,1007.38,697.41
2016,6,18,13,15,860.0,144.5,1.55,31.0,986.0,1008.48,698.97
2016,6,18,13,30,858.0,144.0,1.6,31.0,975.0,1006.35,698.73
2016,6,18,13,45,855.0,142.0,1.65,31.5,957.0,998.52,693.74
2016,6,18,14,0,852.0,140.0,1.7,32.0,939.0,987.49,686.93
2016,6,18,14,15,845.5,138.5,1.7,32.0,913.0,970.43,677.27
2016,6,18,14,30,839.0,137.0,1.7,32.0,887.0,950.43,665.9
2016,6,18,14,45,829.0,136.0,1.75,32.0,854.0,924.84,651.67
2016,6,18,15,0,819.0,135.0,1.8,32.0,821.0,901.63,638.91
2016,6,18,15,15,558.5,241.5,1.8,32.0,699.5,762.58,548.38
2016,6,18,15,30,298.0,348.0,1.8,32.0,578.0,624.34,450.81
2016,6,18,15,45,530.0,237.0,1.8,32.0,616.5,698.46,509.27
2016,6,18,16,0,762.0,126.0,1.8,32.0,655.0,748.24,546.6
2016,6,18,16,15,742.5,122.0,1.75,31.5,607.0,700.43,516.22
2016,6,18,16,30,723.0,118.0,1.7,31.0,559.0,653.67,486.59
2016,6,18,16,45,692.5,115.5,1.65,31.0,507.0,599.27,448.76
2016,6,18,17,0,662.0,113.0,1.6,31.0,455.0,545.87,410.79
2016,6,18,17,15,534.5,125.5,1.5,30.5,382.0,453.43,343.4
2016,6,18,17,30,407.0,138.0,1.4,30.0,309.0,369.84,281.15
2016,6,18,17,45,448.0,113.5,1.35,29.5,277.0,342.32,260.39
2016,6,18,18,0,489.0,89.0,1.3,29.0,245.0,311.86,235.51
2016,6,18,18,15,427.0,78.5,1.25,28.5,196.0,248.96,185.25
2016,6,18,18,30,365.0,68.0,1.2,28.0,147.0,194.57,140.83
2016,6,18,18,45,273.0,54.0,1.15,27.5,103.5,135.18,93.19
2016,6,18,19,0,181.0,40.0,1.1,27.0,60.0,86.09,54.31
2016,6,18,19,15,90.5,20.0,1.15,26.5,30.0,37.82,10.32
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,16.0,1.5,22.5,20.5,15.73,0.0
2016,6,19,6,0,102.0,32.0,1.7,23.0,41.0,26.5,14.65
2016,6,19,6,15,187.5,49.5,1.8,23.5,80.0,40.21,28.18
2016,6,19,6,30,273.0,67.0,1.9,24.0,119.0,50.06,37.17
2016,6,19,6,45,347.5,78.5,2.05,24.5,166.5,59.74,45.71
2016,6,19,7,0,422.0,90.0,2.2,25.0,214.0,95.92,58.69
2016,6,19,7,15,472.0,99.5,2.2,25.5,264.5,135.97,84.83
2016,6,19,7,30,522.0,109.0,2.2,26.0,315.0,181.33,118.97
2016,6,19,7,45,567.0,113.5,2.25,26.5,367.5,226.65,155.42
2016,6,19,8,0,612.0,118.0,2.3,27.0,420.0,276.91,196.62
2016,6,19,8,15,568.5,148.0,2.2,27.0,452.5,324.42,237.43
2016,6,19,8,30,525.0,178.0,2.1,27.0,485.0,366.76,272.64
2016,6,19,8,45,461.0,222.5,2.05,27.5,509.5,407.45,304.37
2016,6,19,9,0,397.0,267.0,2.0,28.0,534.0,443.65,330.92
2016,6,19,9,15,262.5,311.0,1.95,28.0,492.5,430.72,320.95
2016,6,19,9,30,128.0,355.0,1.9,28.0,451.0,406.85,301.83
2016,6,19,9,45,112.0,371.5,1.9,28.5,459.0,419.98,310.15
2016,6,19,10,0,96.0,388.0,1.9,29.0,467.0,433.22,318.11
2016,6,19,10,15,65.0,374.0,1.95,29.0,429.0,403.48,296.08
2016,6,19,10,30,34.0,360.0,2.0,29.0,391.0,370.57,271.7
2016,6,19,10,45,118.5,412.5,2.1,29.0,522.0,491.39,359.47
2016,6,19,11,0,203.0,465.0,2.2,29.0,653.0,618.93,448.52
2016,6,19,11,15,295.5,444.0,2.3,29.0,724.5,689.37,498.23
2016,6,19,11,30,388.0,423.0,2.4,29.0,796.0,764.13,550.54
2016,6,19,11,45,610.0,289.5,2.5,29.5,885.0,854.36,616.18
2016,6,19,12,0,832.0,156.0,2.6,30.0,974.0,944.27,674.63
2016,6,19,12,15,452.0,316.5,2.65,30.0,762.0,757.21,547.03
2016,6,19,12,30,72.0,477.0,2.7,30.0,550.0,541.7,389.29
2016,6,19,12,45,98.5,489.0,2.75,30.0,587.5,582.54,419.47
2016,6,19,13,0,125.0,501.0,2.8,30.0,625.0,628.34,451.4
2016,6,19,13,15,182.5,493.5,2.8,30.0,672.0,680.89,488.75
2016,6,19,13,30,240.0,486.0,2.8,30.0,719.0,732.6,525.09
2016,6,19,13,45,259.5,471.0,2.85,30.0,718.5,743.37,533.16
2016,6,19,14,0,279.0,456.0,2.9,30.0,718.0,747.09,537.0
2016,6,19,14,15,257.5,447.0,2.9,29.5,683.5,715.31,516.76
2016,6,19,14,30,236.0,438.0,2.9,29.0,649.0,676.14,491.63
2016,6,19,14,45,520.5,286.5,2.9,29.0,729.5,797.16,584.13
2016,6,19,15,0,805.0,135.0,2.9,29.0,810.0,889.06,649.03
2016,6,19,15,15,794.0,132.5,2.8,29.0,772.0,856.39,627.13
2016,6,19,15,30,783.0,130.0,2.7,29.0,734.0,821.66,604.8
2016,6,19,15,45,772.5,125.5,2.65,29.0,692.0,783.34,580.27
2016,6,19,16,0,762.0,121.0,2.6,29.0,650.0,743.33,554.41
2016,6,19,16,15,744.0,117.0,2.5,29.0,603.0,696.68,523.44
2016,6,19,16,30,726.0,113.0,2.4,29.0,556.0,649.36,491.67
2016,6,19,16,45,706.0,107.5,2.35,29.0,506.5,600.08,456.77
2016,6,19,17,0,686.0,102.0,2.3,29.0,457.0,549.43,420.1
2016,6,19,17,15,654.5,96.5,2.1,28.5,405.0,492.46,378.07
2016,6,19,17,30,623.0,91.0,1.9,28.0,353.0,437.22,336.18
2016,6,19,17,45,584.5,83.5,1.7,27.5,302.0,378.51,290.49
2016,6,19,18,0,546.0,76.0,1.5,27.0,251.0,322.87,245.84
2016,6,19,18,15,486.0,68.0,1.4,26.5,201.5,262.05,196.37
2016,6,19,18,30,426.0,60.0,1.3,26.0,152.0,207.19,150.68
2016,6,19,18,45,340.5,48.0,1.25,25.5,108.5,147.76,101.94
2016,6,19,19,0,255.0,36.0,1.2,25.0,65.0,97.01,60.63
2016,6,19,19,15,127.5,18.0,1.2,24.5,32.5,41.27,11.74
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.5,15.0,1.3,21.5,22.0,14.74,0.0
2016,6,20,6,0,161.0,30.0,1.5,22.0,44.0,23.29,12.19
2016,6,20,6,15,257.5,43.5,1.6,22.5,84.0,32.96,22.21
2016,6,20,6,30,354.0,57.0,1.7,23.0,124.0,42.13,30.55
2016,6,20,6,45,426.5,66.0,1.85,24.0,172.0,49.63,37.15
2016,6,20,7,0,499.0,75.0,2.0,25.0,220.0,87.36,49.32
2016,6,20,7,15,546.0,82.0,2.05,25.5,271.5,128.73,75.97
2016,6,20,7,30,593.0,89.0,2.1,26.0,323.0,175.52,111.52
2016,6,20,7,45,632.0,93.0,2.15,26.5,375.5,223.08,150.43
2016,6,20,8,0,671.0,97.0,2.2,27.0,428.0,274.77,193.46
2016,6,20,8,15,696.5,101.5,2.15,27.5,478.5,326.18,236.3
2016,6,20,8,30,722.0,106.0,2.1,28.0,529.0,382.25,281.65
2016,6,20,8,45,517.5,196.5,2.1,28.5,513.0,409.45,304.7
2016,6,20,9,0,313.0,287.0,2.1,29.0,497.0,418.7,311.38
2016,6,20,9,15,216.5,320.0,2.05,29.0,470.0,415.7,308.71
2016,6,20,9,30,120.0,353.0,2.0,29.0,443.0,400.11,295.99
2016,6,20,9,45,79.5,346.5,1.95,29.5,407.5,378.09,278.65
2016,6,20,10,0,39.0,340.0,1.9,30.0,372.0,349.36,256.29
2016,6,20,10,15,196.0,367.5,1.85,30.0,539.0,492.71,361.19
2016,6,20,10,30,353.0,395.0,1.8,30.0,706.0,648.96,469.86
2016,6,20,10,45,603.0,260.5,1.75,30.5,811.0,740.46,535.39
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,844.93,603.2
2016,6,20,11,15,857.5,127.0,1.7,31.0,936.5,876.61,621.79
2016,6,20,11,30,862.0,128.0,1.7,31.0,957.0,905.83,639.45
2016,6,20,11,45,619.0,284.0,1.7,31.5,884.0,857.23,605.27
2016,6,20,12,0,376.0,440.0,1.7,32.0,811.0,792.46,554.98
2016,6,20,12,15,361.0,451.0,1.7,32.0,808.0,798.33,558.7
2016,6,20,12,30,346.0,462.0,1.7,32.0,805.0,802.55,560.75
2016,6,20,12,45,610.5,293.0,1.75,32.5,897.0,906.42,634.9
2016,6,20,13,0,875.0,124.0,1.8,33.0,989.0,999.62,692.16
2016,6,20,13,15,873.5,123.5,1.8,33.0,978.5,1001.17,692.34
2016,6,20,13,30,872.0,123.0,1.8,33.0,968.0,999.47,691.63
2016,6,20,13,45,869.5,121.5,1.85,33.0,950.5,992.49,688.48
2016,6,20,14,0,867.0,120.0,1.9,33.0,933.0,982.27,683.46
2016,6,20,14,15,861.5,118.5,1.95,33.0,908.0,965.95,674.76
2016,6,20,14,30,856.0,117.0,2.0,33.0,883.0,946.62,664.26
2016,6,20,14,45,831.5,125.5,2.05,33.0,847.0,916.86,647.21
2016,6,20,15,0,807.0,134.0,2.1,33.0,811.0,890.11,632.04
2016,6,20,15,15,796.5,131.5,2.15,33.0,773.5,857.87,613.19
2016,6,20,15,30,786.0,129.0,2.2,33.0,736.0,823.52,592.83
2016,6,20,15,45,771.5,126.0,2.25,33.0,693.0,783.41,568.45
2016,6,20,16,0,757.0,123.0,2.3,33.0,650.0,741.87,542.8
2016,6,20,16,15,739.0,119.5,2.3,32.5,603.0,695.96,514.56
2016,6,20,16,30,721.0,116.0,2.3,32.0,556.0,650.92,486.21
2016,6,20,16,45,695.5,112.0,2.3,32.0,505.5,598.37,449.66
2016,6,20,17,0,670.0,108.0,2.3,32.0,455.0,546.37,412.64
2016,6,20,17,15,637.5,102.5,2.15,31.5,403.5,489.55,371.42
2016,6,20,17,30,605.0,97.0,2.0,31.0,352.0,434.58,330.39
2016,6,20,17,45,559.0,90.5,1.95,30.5,300.0,374.21,284.34
2016,6,20,18,0,513.0,84.0,1.9,30.0,248.0,317.68,239.83
2016,6,20,18,15,450.5,74.5,1.75,29.0,198.5,255.99,190.66
2016,6,20,18,30,388.0,65.0,1.6,28.0,149.0,199.2,144.35
2016,6,20,18,45,296.5,52.5,1.45,27.5,106.0,140.14,96.59
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,91.34,57.63
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,39.91,12.02
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,15.5,2.4,22.5,21.0,15.24,0.0
2016,6,21,6,0,132.0,31.0,2.7,23.0,42.0,24.14,12.66
2016,6,21,6,15,229.5,45.5,2.75,23.5,82.0,34.61,23.45
2016,6,21,6,30,327.0,60.0,2.8,24.0,122.0,44.53,32.44
2016,6,21,6,45,400.5,70.0,2.85,24.5,170.0,52.72,39.71
2016,6,21,7,0,474.0,80.0,2.9,25.0,218.0,89.86,52.31
2016,6,21,7,15,523.5,88.0,2.85,25.5,269.5,130.89,78.73
2016,6,21,7,30,573.0,96.0,2.8,26.0,321.0,177.67,114.13
2016,6,21,7,45,612.0,101.0,2.8,27.0,373.5,224.93,152.42
2016,6,21,8,0,651.0,106.0,2.8,28.0,426.0,276.39,194.71
2016,6,21,8,15,678.0,110.5,2.65,28.5,476.5,327.23,236.85
2016,6,21,8,30,705.0,115.0,2.5,29.0,527.0,380.45,279.87
2016,6,21,8,45,726.0,119.0,2.35,29.5,575.5,435.11,322.68
2016,6,21,9,0,747.0,123.0,2.2,30.0,624.0,488.3,362.97
2016,6,21,9,15,762.5,126.0,2.1,30.5,668.5,538.5,399.86
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,588.89,435.55
2016,6,21,9,45,791.0,131.0,1.9,31.5,753.0,636.66,468.18
2016,6,21,10,0,804.0,133.0,1.8,32.0,793.0,683.87,499.3
2016,6,21,10,15,813.0,135.0,1.75,32.0,826.5,727.34,527.35
2016,6,21,10,30,822.0,137.0,1.7,32.0,860.0,769.35,553.43
2016,6,21,10,45,831.5,137.0,1.7,32.5,888.0,807.92,576.2
2016,6,21,11,0,841.0,137.0,1.7,33.0,916.0,844.73,597.54
2016,6,21,11,15,558.0,304.5,1.75,33.0,826.5,786.95,556.57
2016,6,21,11,30,275.0,472.0,1.8,33.0,737.0,708.56,497.48
2016,6,21,11,45,572.0,301.5,1.9,33.5,861.5,830.05,585.71
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,955.17,665.29
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,972.42,675.02
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,986.73,684.1
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,995.13,689.66
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,1000.44,693.5
2016,6,21,13,15,866.0,131.5,2.25,34.0,979.0,1001.59,694.91
2016,6,21,13,30,864.0,131.0,2.3,34.0,968.0,999.5,694.48
2016,6,21,13,45,859.0,130.5,2.35,34.0,949.5,991.18,690.34
2016,6,21,14,0,854.0,130.0,2.4,34.0,931.0,979.71,684.38
2016,6,21,14,15,848.0,129.0,2.4,34.0,906.0,963.69,675.2
2016,6,21,14,30,842.0,128.0,2.4,34.0,881.0,944.7,664.26
2016,6,21,14,45,839.0,123.0,2.45,34.0,850.0,921.58,651.2
2016,6,21,15,0,836.0,118.0,2.5,34.0,819.0,895.57,636.28
2016,6,21,15,15,825.5,116.0,2.5,34.0,781.0,863.24,616.85
