Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,30,815.0,114.0,2.5,34.0,743.0,828.74,595.94
2016,6,21,15,45,801.5,111.5,2.5,34.0,700.0,793.19,574.19
2016,6,21,16,0,788.0,109.0,2.5,34.0,657.0,751.95,548.44
2016,6,21,16,15,770.5,106.0,2.45,33.5,610.0,705.81,519.89
2016,6,21,16,30,753.0,103.0,2.4,33.0,563.0,658.89,490.34
2016,6,21,16,45,731.5,98.5,2.4,33.0,513.0,607.16,455.1
2016,6,21,17,0,710.0,94.0,2.4,33.0,463.0,555.56,418.48
2016,6,21,17,15,679.5,89.5,2.3,32.5,410.5,500.21,378.54
2016,6,21,17,30,649.0,85.0,2.2,32.0,358.0,445.38,337.78
2016,6,21,17,45,611.0,78.0,2.1,31.5,306.5,386.12,292.46
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,329.85,247.96
2016,6,21,18,15,513.0,64.0,1.8,30.0,205.0,268.63,198.9
2016,6,21,18,30,453.0,57.0,1.6,29.0,155.0,213.35,153.42
2016,6,21,18,45,366.5,46.0,1.45,28.5,111.0,153.1,104.28
2016,6,21,19,0,280.0,35.0,1.3,28.0,67.0,102.42,63.25
2016,6,21,19,15,140.0,17.5,1.35,27.5,33.5,42.89,12.88
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,22.5,21.5,14.74,0.0
2016,6,22,6,0,160.0,30.0,2.9,23.0,43.0,23.33,11.94
2016,6,22,6,15,260.0,43.5,3.05,23.5,83.5,33.01,22.1
2016,6,22,6,30,360.0,57.0,3.2,24.0,124.0,42.19,30.44
2016,6,22,6,45,434.0,65.5,3.35,24.5,172.5,48.44,36.04
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,86.12,48.31
2016,6,22,7,15,556.0,81.0,3.5,25.5,273.0,128.03,75.16
2016,6,22,7,30,604.0,88.0,3.5,26.0,325.0,175.49,111.26
2016,6,22,7,45,641.0,92.5,3.5,27.0,377.5,223.59,150.58
2016,6,22,8,0,678.0,97.0,3.5,28.0,430.0,275.6,193.76
2016,6,22,8,15,703.5,101.5,3.45,28.5,481.0,327.38,237.17
2016,6,22,8,30,729.0,106.0,3.4,29.0,532.0,383.82,283.21
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.5,435.87,324.94
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,489.08,366.3
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,540.15,405.66
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,591.3,444.06
2016,6,22,9,45,812.0,120.0,3.4,30.5,758.0,639.41,478.41
2016,6,22,10,0,824.0,122.0,3.4,31.0,798.0,687.91,512.04
2016,6,22,10,15,832.5,124.0,3.45,31.5,832.0,731.38,540.17
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,773.37,566.72
2016,6,22,10,45,848.5,127.0,3.55,32.5,893.5,811.94,590.66
2016,6,22,11,0,856.0,128.0,3.6,33.0,921.0,848.55,613.06
2016,6,22,11,15,860.5,129.0,3.65,33.0,941.5,880.41,633.43
2016,6,22,11,30,865.0,130.0,3.7,33.0,962.0,909.8,652.17
2016,6,22,11,45,873.5,126.5,3.75,33.5,976.5,936.0,667.47
2016,6,22,12,0,882.0,123.0,3.8,34.0,991.0,959.6,681.06
2016,6,22,12,15,592.5,303.5,3.85,34.0,888.0,878.86,626.6
2016,6,22,12,30,303.0,484.0,3.9,34.0,785.0,781.94,553.52
2016,6,22,12,45,594.5,302.5,3.95,34.0,890.5,899.65,641.94
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,1007.53,712.95
2016,6,22,13,15,883.5,120.5,4.0,34.0,985.5,1008.18,712.81
2016,6,22,13,30,881.0,120.0,4.0,34.0,975.0,1005.53,711.48
2016,6,22,13,45,877.5,119.0,4.05,34.0,956.5,998.09,707.53
2016,6,22,14,0,874.0,118.0,4.1,34.0,938.0,987.4,701.63
2016,6,22,14,15,868.5,117.0,4.1,34.0,913.0,971.59,692.25
2016,6,22,14,30,863.0,116.0,4.1,34.0,888.0,952.73,681.02
2016,6,22,14,45,841.5,122.5,4.1,34.0,852.5,923.67,663.2
2016,6,22,15,0,820.0,129.0,4.1,34.0,817.0,892.58,644.06
2016,6,22,15,15,513.5,248.0,4.05,33.5,672.0,727.71,532.75
2016,6,22,15,30,207.0,367.0,4.0,33.0,527.0,559.13,409.44
2016,6,22,15,45,263.5,333.0,4.0,33.0,524.5,571.62,421.47
2016,6,22,16,0,320.0,299.0,4.0,33.0,522.0,572.24,424.37
2016,6,22,16,15,366.0,264.0,3.9,32.5,501.5,558.57,417.5
2016,6,22,16,30,412.0,229.0,3.8,32.0,481.0,546.49,411.4
2016,6,22,16,45,546.0,167.0,3.75,32.0,470.0,553.85,420.02
2016,6,22,17,0,680.0,105.0,3.7,32.0,459.0,550.28,419.67
2016,6,22,17,15,648.5,100.0,3.5,31.5,407.0,494.11,378.08
2016,6,22,17,30,617.0,95.0,3.3,31.0,355.0,439.67,336.87
2016,6,22,17,45,573.5,88.0,3.15,30.5,303.0,379.33,290.12
2016,6,22,18,0,530.0,81.0,3.0,30.0,251.0,322.56,244.82
2016,6,22,18,15,469.0,72.0,2.8,29.5,201.5,261.01,194.85
2016,6,22,18,30,408.0,63.0,2.6,29.0,152.0,205.52,148.87
2016,6,22,18,45,321.0,50.5,2.45,28.5,108.5,144.85,99.5
2016,6,22,19,0,234.0,38.0,2.3,28.0,65.0,95.44,59.71
2016,6,22,19,15,117.0,19.0,2.4,27.5,32.5,41.24,12.99
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.0,15.0,2.95,22.5,21.5,14.74,0.0
2016,6,23,6,0,148.0,30.0,3.1,23.0,43.0,23.35,11.85
2016,6,23,6,15,246.5,45.0,3.25,23.5,83.5,34.26,23.13
2016,6,23,6,30,345.0,60.0,3.4,24.0,124.0,44.61,32.48
2016,6,23,6,45,433.0,67.0,3.55,24.5,174.0,49.39,36.84
2016,6,23,7,0,521.0,74.0,3.7,25.0,224.0,86.41,48.28
2016,6,23,7,15,569.0,80.5,3.7,25.5,276.5,128.58,75.1
2016,6,23,7,30,617.0,87.0,3.7,26.0,329.0,176.3,111.36
2016,6,23,7,45,665.0,88.0,3.7,26.5,383.5,224.58,150.84
2016,6,23,8,0,713.0,89.0,3.7,27.0,438.0,280.66,197.55
2016,6,23,8,15,737.5,93.0,3.65,27.5,489.5,333.31,242.09
2016,6,23,8,30,762.0,97.0,3.6,28.0,541.0,388.01,287.32
2016,6,23,8,45,787.0,97.0,3.6,28.5,591.0,441.07,330.24
2016,6,23,9,0,812.0,97.0,3.6,29.0,641.0,495.68,373.07
2016,6,23,9,15,825.5,99.5,3.55,29.5,686.0,549.97,414.14
2016,6,23,9,30,839.0,102.0,3.5,30.0,731.0,601.32,451.84
2016,6,23,9,45,852.0,102.5,3.5,30.5,771.0,650.07,486.75
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,698.08,519.63
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,742.02,548.71
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,784.3,576.37
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,823.38,600.66
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,860.36,623.31
2016,6,23,11,15,897.5,107.5,3.65,32.0,954.5,892.0,643.56
2016,6,23,11,30,901.0,108.0,3.7,32.0,975.0,921.0,662.06
2016,6,23,11,45,896.0,114.0,3.75,32.5,985.5,944.63,675.71
2016,6,23,12,0,891.0,120.0,3.8,33.0,996.0,965.03,687.29
2016,6,23,12,15,892.0,120.0,3.8,33.0,1001.0,982.23,697.97
2016,6,23,12,30,893.0,120.0,3.8,33.0,1006.0,996.39,706.79
2016,6,23,12,45,891.0,121.0,3.85,33.5,1003.0,1005.51,711.36
2016,6,23,13,0,889.0,122.0,3.9,34.0,1000.0,1011.46,714.05
2016,6,23,13,15,887.0,121.5,3.9,34.0,989.5,1012.68,715.02
2016,6,23,13,30,885.0,121.0,3.9,34.0,979.0,1010.58,714.04
2016,6,23,13,45,880.0,120.5,3.95,34.0,960.5,1002.19,709.5
2016,6,23,14,0,875.0,120.0,4.0,34.0,942.0,990.57,703.04
2016,6,23,14,15,869.5,119.0,3.95,34.0,916.5,974.79,693.44
2016,6,23,14,30,864.0,118.0,3.9,34.0,891.0,955.98,681.98
2016,6,23,14,45,856.5,116.0,3.9,34.0,858.5,931.31,667.09
2016,6,23,15,0,849.0,114.0,3.9,34.0,826.0,903.93,650.46
2016,6,23,15,15,838.5,112.0,3.85,33.5,788.0,871.31,631.4
2016,6,23,15,30,828.0,110.0,3.8,33.0,750.0,836.47,610.73
2016,6,23,15,45,812.5,108.5,3.8,33.0,706.0,796.0,585.06
2016,6,23,16,0,797.0,107.0,3.8,33.0,662.0,757.78,560.72
2016,6,23,16,15,779.0,104.0,3.75,32.5,614.5,710.95,531.06
2016,6,23,16,30,761.0,101.0,3.7,32.0,567.0,663.36,500.4
2016,6,23,16,45,734.5,98.5,3.7,32.0,515.5,610.09,463.31
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,558.48,425.8
2016,6,23,17,15,677.5,91.0,3.5,31.5,412.0,501.59,383.92
2016,6,23,17,30,647.0,86.0,3.3,31.0,360.0,446.3,342.05
2016,6,23,17,45,599.5,81.0,3.15,30.5,307.0,384.7,294.27
2016,6,23,18,0,552.0,76.0,3.0,30.0,254.0,327.05,248.2
2016,6,23,18,15,491.5,68.0,2.75,29.5,204.0,265.58,198.13
2016,6,23,18,30,431.0,60.0,2.5,29.0,154.0,210.1,151.98
2016,6,23,18,45,340.0,49.0,2.3,28.5,110.0,148.44,101.78
2016,6,23,19,0,249.0,38.0,2.1,28.0,66.0,98.74,61.75
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.0,42.52,13.76
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,71.5,15.0,1.8,22.5,21.0,14.74,0.0
2016,6,24,6,0,143.0,30.0,2.0,23.0,42.0,23.38,11.75
2016,6,24,6,15,245.0,44.5,2.15,23.5,82.5,33.88,22.8
2016,6,24,6,30,347.0,59.0,2.3,24.0,123.0,43.84,31.83
2016,6,24,6,45,438.0,65.5,2.5,24.5,174.0,47.61,35.32
2016,6,24,7,0,529.0,72.0,2.7,25.0,225.0,84.6,46.7
2016,6,24,7,15,577.0,79.0,2.75,25.5,277.5,127.63,73.98
2016,6,24,7,30,625.0,86.0,2.8,26.0,330.0,176.2,110.79
2016,6,24,7,45,441.5,141.5,2.85,26.5,326.5,220.01,154.42
2016,6,24,8,0,258.0,197.0,2.9,27.0,323.0,245.72,181.52
2016,6,24,8,15,519.0,144.0,2.95,27.5,434.0,301.92,221.36
2016,6,24,8,30,780.0,91.0,3.0,28.0,545.0,388.98,287.29
2016,6,24,8,45,808.5,89.0,3.05,28.5,596.0,445.78,332.79
2016,6,24,9,0,837.0,87.0,3.1,29.0,647.0,501.15,376.13
2016,6,24,9,15,656.5,178.5,3.15,29.5,637.0,524.53,392.99
2016,6,24,9,30,476.0,270.0,3.2,30.0,627.0,534.09,397.75
2016,6,24,9,45,478.0,289.0,3.3,30.5,663.5,577.44,428.24
2016,6,24,10,0,480.0,308.0,3.4,31.0,700.0,620.11,457.41
2016,6,24,10,15,690.0,200.5,3.5,31.0,792.0,696.42,515.79
2016,6,24,10,30,900.0,93.0,3.6,31.0,884.0,786.95,578.92
2016,6,24,10,45,907.0,93.0,3.7,31.5,911.0,826.27,603.29
2016,6,24,11,0,914.0,93.0,3.8,32.0,938.0,863.44,626.33
2016,6,24,11,15,917.0,93.5,3.9,32.0,958.0,895.26,646.97
2016,6,24,11,30,920.0,94.0,4.0,32.0,978.0,924.33,665.83
2016,6,24,11,45,510.5,292.5,4.1,32.0,784.5,764.77,556.14
2016,6,24,12,0,101.0,491.0,4.2,32.0,591.0,576.53,414.61
2016,6,24,12,15,266.0,468.0,4.25,32.0,732.0,722.78,520.67
2016,6,24,12,30,431.0,445.0,4.3,32.0,873.0,870.82,623.16
2016,6,24,12,45,334.5,472.0,4.4,32.0,803.5,807.42,577.98
2016,6,24,13,0,238.0,499.0,4.5,32.0,734.0,738.95,529.93
2016,6,24,13,15,271.5,487.0,4.5,31.5,752.5,768.27,552.34
2016,6,24,13,30,305.0,475.0,4.5,31.0,771.0,791.93,570.58
2016,6,24,13,45,248.5,474.5,4.55,31.0,712.5,736.05,531.68
2016,6,24,14,0,192.0,474.0,4.6,31.0,654.0,673.48,488.22
2016,6,24,14,15,514.5,302.5,4.55,31.0,767.0,824.17,603.04
2016,6,24,14,30,837.0,131.0,4.5,31.0,880.0,943.62,686.39
2016,6,24,14,45,826.5,130.5,4.5,31.0,847.5,918.31,669.76
2016,6,24,15,0,816.0,130.0,4.5,31.0,815.0,890.51,652.41
2016,6,24,15,15,517.0,248.0,4.4,30.5,675.0,731.27,542.91
2016,6,24,15,30,218.0,366.0,4.3,30.0,535.0,567.78,421.43
2016,6,24,15,45,152.5,340.0,4.25,30.0,455.0,479.87,358.35
2016,6,24,16,0,87.0,314.0,4.2,30.0,375.0,389.06,291.56
2016,6,24,16,15,394.0,222.0,4.05,29.5,467.0,542.7,413.57
2016,6,24,16,30,701.0,130.0,3.9,29.0,559.0,653.42,500.05
2016,6,24,16,45,481.5,172.0,3.8,29.0,454.5,516.23,396.37
2016,6,24,17,0,262.0,214.0,3.7,29.0,350.0,394.57,302.94
2016,6,24,17,15,257.5,189.5,3.45,28.5,311.0,353.79,273.22
2016,6,24,17,30,253.0,165.0,3.2,28.0,272.0,312.87,242.36
2016,6,24,17,45,236.5,143.0,2.95,28.0,232.0,268.82,207.78
2016,6,24,18,0,220.0,121.0,2.7,28.0,192.0,226.08,173.53
2016,6,24,18,15,193.0,100.5,2.45,27.5,154.5,182.47,138.31
2016,6,24,18,30,166.0,80.0,2.2,27.0,117.0,141.57,104.67
2016,6,24,18,45,123.5,60.0,2.0,26.5,83.5,99.91,70.63
2016,6,24,19,0,81.0,40.0,1.8,26.0,50.0,60.35,38.59
2016,6,24,19,15,40.5,20.0,1.85,25.5,25.0,27.38,8.25
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,23.5,11.5,11.3,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,22.08,10.58
2016,6,25,6,15,15.0,44.0,2.55,24.0,46.5,39.9,27.74
2016,6,25,6,30,30.0,65.0,2.6,24.0,70.0,57.57,43.48
2016,6,25,6,45,49.5,86.5,2.65,24.0,99.0,75.34,59.08
2016,6,25,7,0,69.0,108.0,2.7,24.0,128.0,99.14,73.44
2016,6,25,7,15,61.0,129.0,2.85,24.0,149.5,121.89,91.38
2016,6,25,7,30,53.0,150.0,3.0,24.0,171.0,143.9,109.16
2016,6,25,7,45,135.5,176.0,3.2,24.5,239.5,186.32,139.69
2016,6,25,8,0,218.0,202.0,3.4,25.0,308.0,241.86,181.25
2016,6,25,8,15,178.5,229.5,3.55,25.0,323.0,266.58,202.17
2016,6,25,8,30,139.0,257.0,3.7,25.0,338.0,287.07,218.95
2016,6,25,8,45,135.5,281.5,3.85,25.5,366.5,316.92,241.49
2016,6,25,9,0,132.0,306.0,4.0,26.0,395.0,346.41,263.28
2016,6,25,9,15,132.5,329.5,4.05,26.0,424.0,376.86,285.88
2016,6,25,9,30,133.0,353.0,4.1,26.0,453.0,407.3,308.17
2016,6,25,9,45,192.0,370.0,4.15,26.5,523.0,469.67,354.03
2016,6,25,10,0,251.0,387.0,4.2,27.0,593.0,535.29,401.52
2016,6,25,10,15,284.0,397.0,4.2,27.0,639.5,582.21,435.3
2016,6,25,10,30,317.0,407.0,4.2,27.0,686.0,631.17,470.24
2016,6,25,10,45,358.0,402.0,4.25,27.5,726.0,674.29,500.31
2016,6,25,11,0,399.0,397.0,4.3,28.0,766.0,719.15,531.25
2016,6,25,11,15,297.5,442.0,4.25,28.0,721.0,688.3,506.26
2016,6,25,11,30,196.0,487.0,4.2,28.0,676.0,650.4,476.42
2016,6,25,11,45,119.5,459.5,4.2,28.0,575.5,560.53,411.68
2016,6,25,12,0,43.0,432.0,4.2,28.0,475.0,463.66,340.74
2016,6,25,12,15,21.5,281.5,4.15,28.0,303.5,297.1,220.11
2016,6,25,12,30,0.0,131.0,4.1,28.0,132.0,127.35,92.55
2016,6,25,12,45,1.0,135.5,4.05,28.5,137.5,132.78,96.72
2016,6,25,13,0,2.0,140.0,4.0,29.0,143.0,138.22,100.71
2016,6,25,13,15,1.0,133.0,3.95,29.0,134.5,130.41,94.76
2016,6,25,13,30,0.0,126.0,3.9,29.0,126.0,122.57,88.8
2016,6,25,13,45,6.0,185.0,3.85,29.0,191.0,186.35,137.39
2016,6,25,14,0,12.0,244.0,3.8,29.0,256.0,250.46,185.47
2016,6,25,14,15,16.5,281.5,3.75,28.5,297.0,292.07,216.8
2016,6,25,14,30,21.0,319.0,3.7,28.0,338.0,333.85,248.2
2016,6,25,14,45,13.0,242.0,3.7,28.0,253.5,249.3,185.7
2016,6,25,15,0,5.0,165.0,3.7,28.0,169.0,165.44,122.64
2016,6,25,15,15,2.5,148.5,3.7,28.0,150.5,146.82,108.65
2016,6,25,15,30,0.0,132.0,3.7,28.0,132.0,128.35,94.59
2016,6,25,15,45,5.5,176.0,3.7,28.0,180.0,176.52,132.08
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,225.03,169.48
2016,6,25,16,15,5.5,162.0,3.65,27.5,166.0,162.47,122.07
2016,6,25,16,30,0.0,104.0,3.6,27.0,104.0,100.83,74.47
2016,6,25,16,45,0.0,82.0,3.6,27.0,82.0,79.33,57.79
2016,6,25,17,0,0.0,60.0,3.6,27.0,60.0,58.0,41.01
2016,6,25,17,15,0.0,86.5,3.4,26.5,86.5,83.73,61.91
2016,6,25,17,30,0.0,113.0,3.2,26.0,113.0,110.48,83.68
2016,6,25,17,45,0.0,96.0,3.05,26.0,96.0,93.7,70.45
2016,6,25,18,0,0.0,79.0,2.9,26.0,79.0,76.91,57.07
2016,6,25,18,15,0.0,63.5,2.65,25.5,63.5,61.64,44.8
2016,6,25,18,30,0.0,48.0,2.4,25.0,48.0,46.38,32.29
2016,6,25,18,45,0.0,34.0,2.15,25.0,34.0,32.83,20.94
2016,6,25,19,0,0.0,20.0,1.9,25.0,20.0,19.3,9.55
2016,6,25,19,15,0.0,10.0,1.95,24.5,10.0,9.64,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.0,1.2,22.5,5.0,4.91,0.0
2016,6,26,6,0,0.0,10.0,1.3,23.0,10.0,9.64,1.41
2016,6,26,6,15,0.0,20.5,1.45,23.0,20.5,19.78,11.0
2016,6,26,6,30,0.0,31.0,1.6,23.0,31.0,29.92,20.07
2016,6,26,6,45,0.0,44.0,1.8,23.5,44.0,42.5,31.09
2016,6,26,7,0,0.0,57.0,2.0,24.0,57.0,55.08,39.76
2016,6,26,7,15,9.5,97.5,2.05,24.0,101.5,92.98,70.2
2016,6,26,7,30,19.0,138.0,2.1,24.0,146.0,131.61,100.65
2016,6,26,7,45,70.5,172.0,2.2,24.5,205.5,171.64,130.11
2016,6,26,8,0,122.0,206.0,2.3,25.0,265.0,217.74,164.53
2016,6,26,8,15,263.5,210.0,2.35,25.5,357.5,275.13,206.3
2016,6,26,8,30,405.0,214.0,2.4,26.0,450.0,348.09,260.99
2016,6,26,8,45,591.0,160.0,2.45,26.5,538.0,406.44,305.62
2016,6,26,9,0,777.0,106.0,2.5,27.0,626.0,484.52,365.56
2016,6,26,9,15,791.5,109.0,2.55,27.5,670.0,535.71,404.39
2016,6,26,9,30,806.0,112.0,2.6,28.0,714.0,586.93,442.19
2016,6,26,9,45,630.0,213.0,2.7,28.5,700.0,604.69,451.87
2016,6,26,10,0,454.0,314.0,2.8,29.0,686.0,607.01,449.44
2016,6,26,10,15,399.5,356.0,2.85,29.5,693.5,628.8,462.4
2016,6,26,10,30,345.0,398.0,2.9,30.0,701.0,644.24,470.43
2016,6,26,10,45,326.5,418.5,3.0,30.5,712.5,664.06,482.47
2016,6,26,11,0,308.0,439.0,3.1,31.0,724.0,681.87,492.93
2016,6,26,11,15,591.0,279.0,3.15,31.0,841.5,789.39,574.25
2016,6,26,11,30,874.0,119.0,3.2,31.0,959.0,906.24,652.96
2016,6,26,11,45,621.5,281.0,3.25,31.0,883.0,855.45,617.24
2016,6,26,12,0,369.0,443.0,3.3,31.0,807.0,788.04,564.47
2016,6,26,12,15,611.0,292.0,3.3,31.0,897.0,885.15,637.32
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,977.15,697.68
2016,6,26,12,45,465.5,310.0,3.35,31.5,771.5,779.69,562.57
2016,6,26,13,0,78.0,479.0,3.4,32.0,556.0,554.29,396.83
2016,6,26,13,15,244.0,450.5,3.4,32.0,687.5,703.95,505.47
2016,6,26,13,30,410.0,422.0,3.4,32.0,819.0,847.59,604.67
2016,6,26,13,45,419.0,410.0,3.4,32.0,809.5,845.04,602.81
2016,6,26,14,0,428.0,398.0,3.4,32.0,800.0,840.46,600.7
2016,6,26,14,15,423.5,385.0,3.35,32.0,773.5,819.6,587.45
2016,6,26,14,30,419.0,372.0,3.3,32.0,747.0,797.02,573.16
2016,6,26,14,45,422.0,355.0,3.3,32.0,721.5,775.8,560.25
2016,6,26,15,0,425.0,338.0,3.3,32.0,696.0,752.71,546.02
2016,6,26,15,15,481.5,301.0,3.25,31.5,688.5,755.06,551.33
2016,6,26,15,30,538.0,264.0,3.2,31.0,681.0,752.24,552.96
2016,6,26,15,45,548.0,240.5,3.15,31.0,643.5,719.21,531.73
2016,6,26,16,0,558.0,217.0,3.1,31.0,606.0,683.62,508.64
2016,6,26,16,15,603.0,182.5,2.95,30.5,576.0,663.51,497.32
2016,6,26,16,30,648.0,148.0,2.8,30.0,546.0,635.27,479.85
2016,6,26,16,45,660.5,126.5,2.7,30.0,501.5,592.87,450.34
2016,6,26,17,0,673.0,105.0,2.6,30.0,457.0,547.52,418.02
2016,6,26,17,15,641.5,100.0,2.3,29.5,405.0,491.66,376.59
2016,6,26,17,30,610.0,95.0,2.0,29.0,353.0,437.53,335.43
2016,6,26,17,45,566.5,88.0,1.7,29.0,301.5,377.46,288.18
2016,6,26,18,0,523.0,81.0,1.4,29.0,250.0,320.97,242.65
2016,6,26,18,15,462.0,72.5,1.3,28.5,201.0,260.16,193.86
2016,6,26,18,30,401.0,64.0,1.2,28.0,152.0,203.9,147.73
2016,6,26,18,45,311.5,51.5,1.15,27.5,108.5,144.26,99.53
2016,6,26,19,0,222.0,39.0,1.1,27.0,65.0,94.63,59.83
2016,6,26,19,15,111.0,19.5,1.1,26.5,32.5,41.33,14.18
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,86.0,13.5,1.4,22.5,20.5,13.27,0.0
2016,6,27,6,0,172.0,27.0,1.6,23.0,41.0,20.96,9.52
2016,6,27,6,15,272.5,40.0,1.65,23.5,81.0,30.32,19.78
2016,6,27,6,30,373.0,53.0,1.7,24.0,121.0,39.28,27.94
2016,6,27,6,45,458.5,58.5,1.75,24.5,170.0,40.6,29.32
2016,6,27,7,0,544.0,64.0,1.8,25.0,219.0,76.83,40.45
2016,6,27,7,15,513.5,86.5,1.75,25.5,258.0,125.3,74.77
2016,6,27,7,30,483.0,109.0,1.7,26.0,297.0,170.95,112.0
2016,6,27,7,45,476.0,131.5,1.7,26.5,339.5,217.88,150.95
2016,6,27,8,0,469.0,154.0,1.7,27.0,382.0,264.14,189.41
2016,6,27,8,15,517.5,157.5,1.7,27.5,436.0,311.7,227.2
2016,6,27,8,30,566.0,161.0,1.7,28.0,490.0,363.79,268.06
2016,6,27,8,45,488.5,209.5,1.75,29.0,511.5,404.92,299.84
2016,6,27,9,0,411.0,258.0,1.8,30.0,533.0,437.45,323.36
2016,6,27,9,15,622.0,178.5,1.8,30.0,627.0,504.02,374.0
2016,6,27,9,30,833.0,99.0,1.8,30.0,721.0,592.48,439.86
2016,6,27,9,45,843.5,101.0,1.8,30.5,761.0,640.82,473.27
2016,6,27,10,0,854.0,103.0,1.8,31.0,801.0,688.25,504.95
2016,6,27,10,15,862.0,104.5,1.8,31.5,834.5,732.23,532.09
2016,6,27,10,30,870.0,106.0,1.8,32.0,868.0,774.64,557.75
2016,6,27,10,45,658.0,245.5,1.8,32.5,833.0,768.6,549.81
2016,6,27,11,0,446.0,385.0,1.8,33.0,798.0,746.95,528.1
2016,6,27,11,15,434.0,399.0,1.8,33.0,808.5,766.66,540.39
2016,6,27,11,30,422.0,413.0,1.8,33.0,819.0,784.45,551.0
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,868.73,610.73
2016,6,27,12,0,879.0,121.0,1.8,34.0,986.0,953.79,661.91
2016,6,27,12,15,880.0,121.5,1.8,34.0,991.0,971.45,671.65
2016,6,27,12,30,881.0,122.0,1.8,34.0,996.0,986.13,680.31
2016,6,27,12,45,880.0,122.0,1.8,34.5,993.0,995.32,684.35
2016,6,27,13,0,879.0,122.0,1.8,35.0,990.0,1001.4,686.63
2016,6,27,13,15,877.0,121.5,1.85,35.0,980.0,1002.77,688.24
2016,6,27,13,30,875.0,121.0,1.9,35.0,970.0,1000.86,688.01
2016,6,27,13,45,870.0,120.5,1.95,35.0,951.5,992.68,684.11
2016,6,27,14,0,865.0,120.0,2.0,35.0,933.0,981.31,678.39
2016,6,27,14,15,859.5,119.0,2.0,35.0,908.0,965.81,669.67
2016,6,27,14,30,854.0,118.0,2.0,35.0,883.0,947.3,659.2
2016,6,27,14,45,831.5,125.0,2.0,35.0,847.5,918.14,642.16
2016,6,27,15,0,809.0,132.0,2.0,35.0,812.0,891.84,626.95
2016,6,27,15,15,798.0,130.0,2.0,35.0,774.5,859.84,608.05
2016,6,27,15,30,787.0,128.0,2.0,35.0,737.0,825.73,587.72
2016,6,27,15,45,773.0,125.0,2.05,35.0,694.5,786.16,564.06
2016,6,27,16,0,759.0,122.0,2.1,35.0,652.0,745.11,539.12
2016,6,27,16,15,741.0,118.5,2.1,34.5,605.0,699.22,511.31
2016,6,27,16,30,723.0,115.0,2.1,34.0,558.0,652.65,482.49
2016,6,27,16,45,699.5,110.0,2.15,34.0,508.0,601.8,447.89
2016,6,27,17,0,676.0,105.0,2.2,34.0,458.0,549.8,411.55
2016,6,27,17,15,644.5,99.5,2.1,33.5,406.5,493.25,371.13
2016,6,27,17,30,613.0,94.0,2.0,33.0,355.0,438.41,330.76
2016,6,27,17,45,571.5,87.0,1.9,32.5,303.5,379.14,285.86
2016,6,27,18,0,530.0,80.0,1.8,32.0,252.0,323.24,242.14
2016,6,27,18,15,471.0,71.5,1.65,31.0,202.5,262.8,194.27
2016,6,27,18,30,412.0,63.0,1.5,30.0,153.0,208.19,149.88
2016,6,27,18,45,326.5,50.5,1.35,29.0,110.0,147.35,100.99
2016,6,27,19,0,241.0,38.0,1.2,28.0,67.0,97.66,61.27
2016,6,27,19,15,120.5,19.0,1.2,27.5,33.5,42.32,14.49
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,51.0,14.0,2.05,23.5,18.0,13.76,0.0
2016,6,28,6,0,102.0,28.0,2.4,24.0,36.0,23.33,10.94
2016,6,28,6,15,183.0,46.0,2.45,24.5,74.0,35.25,23.74
2016,6,28,6,30,264.0,64.0,2.5,25.0,112.0,48.0,35.17
2016,6,28,6,45,330.0,78.0,2.6,26.0,158.5,56.9,42.96
2016,6,28,7,0,396.0,92.0,2.7,27.0,205.0,92.12,57.09
2016,6,28,7,15,445.0,103.0,2.5,27.5,255.0,131.51,81.99
2016,6,28,7,30,494.0,114.0,2.3,28.0,305.0,176.46,115.07
2016,6,28,7,45,531.5,122.0,2.1,29.0,356.0,221.74,150.67
2016,6,28,8,0,569.0,130.0,1.9,30.0,407.0,270.54,189.56
2016,6,28,8,15,597.5,137.0,1.7,30.5,457.0,319.54,228.89
2016,6,28,8,30,626.0,144.0,1.5,31.0,507.0,371.26,269.28
2016,6,28,8,45,648.5,149.5,1.35,31.5,554.5,421.41,307.42
2016,6,28,9,0,671.0,155.0,1.2,32.0,602.0,473.13,345.23
2016,6,28,9,15,688.0,159.5,1.2,32.0,646.0,522.24,381.32
2016,6,28,9,30,705.0,164.0,1.2,32.0,690.0,571.88,416.77
2016,6,28,9,45,716.5,168.5,1.25,32.5,729.0,618.24,448.5
2016,6,28,10,0,728.0,173.0,1.3,33.0,768.0,664.13,479.07
2016,6,28,10,15,738.5,176.0,1.4,33.0,801.5,708.06,509.06
2016,6,28,10,30,749.0,179.0,1.5,33.0,835.0,749.73,536.97
2016,6,28,10,45,753.0,183.5,1.65,33.5,861.5,786.35,559.79
2016,6,28,11,0,757.0,188.0,1.8,34.0,888.0,821.12,581.3
2016,6,28,11,15,601.5,302.0,1.9,34.0,866.5,819.81,577.52
2016,6,28,11,30,446.0,416.0,2.0,34.0,845.0,808.8,565.79
2016,6,28,11,45,502.5,370.5,2.1,34.0,860.0,832.07,583.53
2016,6,28,12,0,559.0,325.0,2.2,34.0,875.0,855.26,600.96
2016,6,28,12,15,422.5,407.0,2.25,34.0,824.0,816.04,571.54
2016,6,28,12,30,286.0,489.0,2.3,34.0,773.0,769.92,537.74
2016,6,28,12,45,225.0,497.5,2.4,34.0,720.5,720.48,504.99
2016,6,28,13,0,164.0,506.0,2.5,34.0,668.0,672.14,472.32
2016,6,28,13,15,133.0,494.5,2.55,33.5,625.0,632.31,446.74
2016,6,28,13,30,102.0,483.0,2.6,33.0,582.0,585.69,416.16
2016,6,28,13,45,51.0,293.5,2.7,33.0,343.0,343.25,248.83
2016,6,28,14,0,0.0,104.0,2.8,33.0,104.0,101.05,71.01
2016,6,28,14,15,0.0,92.5,2.9,32.5,92.5,89.8,63.0
2016,6,28,14,30,0.0,81.0,3.0,32.0,81.0,78.55,54.68
2016,6,28,14,45,0.0,75.0,3.1,32.0,75.0,72.69,50.3
2016,6,28,15,0,0.0,69.0,3.2,32.0,69.0,66.85,45.93
2016,6,28,15,15,7.0,159.5,3.25,31.5,165.0,161.71,118.6
2016,6,28,15,30,14.0,250.0,3.3,31.0,261.0,257.9,191.05
2016,6,28,15,45,8.5,208.5,3.35,31.0,215.0,211.49,156.54
2016,6,28,16,0,3.0,167.0,3.4,31.0,169.0,165.52,122.18
2016,6,28,16,15,76.0,221.5,3.35,30.5,268.0,281.28,212.48
2016,6,28,16,30,149.0,276.0,3.3,30.0,367.0,395.5,299.2
2016,6,28,16,45,157.5,250.0,3.25,30.0,339.0,368.08,279.45
2016,6,28,17,0,166.0,224.0,3.2,30.0,311.0,339.47,258.97
2016,6,28,17,15,168.0,198.5,3.0,29.5,278.5,306.37,234.93
2016,6,28,17,30,170.0,173.0,2.8,29.0,246.0,272.69,209.86
2016,6,28,17,45,160.0,149.5,2.6,28.5,210.5,234.82,180.78
2016,6,28,18,0,150.0,126.0,2.4,28.0,175.0,197.69,151.59
2016,6,28,18,15,130.0,104.0,2.15,27.5,140.5,159.25,120.73
2016,6,28,18,30,110.0,82.0,1.9,27.0,106.0,122.79,90.94
2016,6,28,18,45,81.5,61.0,1.7,26.5,76.0,87.2,61.82
2016,6,28,19,0,53.0,40.0,1.5,26.0,46.0,54.56,35.15
2016,6,28,19,15,26.5,20.0,1.35,25.5,23.0,25.3,7.88
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,13.0,2.05,23.5,19.0,12.78,0.0
2016,6,29,6,0,152.0,26.0,2.3,24.0,38.0,20.18,8.51
2016,6,29,6,15,249.0,40.5,2.3,24.0,77.5,30.79,20.06
2016,6,29,6,30,346.0,55.0,2.3,24.0,117.0,40.85,29.24
2016,6,29,6,45,419.5,64.0,2.35,24.5,165.0,45.62,33.6
2016,6,29,7,0,493.0,73.0,2.4,25.0,213.0,80.67,45.53
2016,6,29,7,15,541.5,80.5,2.4,25.5,264.0,121.94,71.07
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,168.83,106.12
2016,6,29,7,45,628.0,93.0,2.4,26.5,367.5,216.64,145.05
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,268.52,188.22
2016,6,29,8,15,692.5,102.5,2.4,27.5,471.5,319.94,231.24
2016,6,29,8,30,719.0,107.0,2.4,28.0,523.0,376.25,277.09
2016,6,29,8,45,368.0,168.5,2.4,28.5,382.5,314.0,235.27
2016,6,29,9,0,17.0,230.0,2.4,29.0,242.0,226.9,169.45
2016,6,29,9,15,69.0,290.0,2.45,29.0,341.0,309.0,230.95
2016,6,29,9,30,121.0,350.0,2.5,29.0,440.0,396.97,295.19
2016,6,29,9,45,229.5,356.5,2.55,29.5,539.5,481.0,356.09
2016,6,29,10,0,338.0,363.0,2.6,30.0,639.0,572.53,421.15
2016,6,29,10,15,243.5,398.0,2.65,30.0,601.5,552.79,404.84
2016,6,29,10,30,149.0,433.0,2.7,30.0,564.0,526.16,383.77
2016,6,29,10,45,498.0,283.0,2.75,30.5,739.5,674.69,495.59
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,843.02,611.1
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,874.92,630.41
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,904.39,649.15
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,930.7,664.5
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,954.46,678.19
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,972.16,689.05
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,986.89,698.13
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.0,996.16,702.83
2016,6,29,13,0,874.0,128.0,3.1,33.0,991.0,1002.34,705.71
2016,6,29,13,15,871.5,127.5,3.1,33.0,980.5,1003.32,706.51
2016,6,29,13,30,869.0,127.0,3.1,33.0,970.0,1001.04,705.41
2016,6,29,13,45,864.0,126.5,3.1,33.0,952.0,993.02,700.83
2016,6,29,14,0,859.0,126.0,3.1,33.0,934.0,981.81,694.39
2016,6,29,14,15,853.5,125.0,3.1,33.0,909.0,966.5,685.45
2016,6,29,14,30,848.0,124.0,3.1,33.0,884.0,948.18,674.7
2016,6,29,14,45,819.0,135.0,3.1,33.0,847.5,917.17,655.84
2016,6,29,15,0,790.0,146.0,3.1,33.0,811.0,889.7,639.29
2016,6,29,15,15,779.0,143.0,3.15,32.5,773.0,857.2,620.93
2016,6,29,15,30,768.0,140.0,3.2,32.0,735.0,822.64,600.99
2016,6,29,15,45,752.5,137.0,3.25,32.0,692.0,782.46,575.79
2016,6,29,16,0,737.0,134.0,3.3,32.0,649.0,740.94,549.4
2016,6,29,16,15,548.0,189.0,3.3,31.5,557.0,626.35,469.46
2016,6,29,16,30,359.0,244.0,3.3,31.0,465.0,519.45,391.2
2016,6,29,16,45,503.5,180.5,3.35,31.0,460.0,541.6,411.34
2016,6,29,17,0,648.0,117.0,3.4,31.0,455.0,545.82,417.05
2016,6,29,17,15,616.0,110.5,3.2,30.5,404.0,489.14,375.09
2016,6,29,17,30,584.0,104.0,3.0,30.0,353.0,434.27,333.63
2016,6,29,17,45,540.5,96.0,2.85,30.0,301.5,374.33,286.7
2016,6,29,18,0,497.0,88.0,2.7,30.0,250.0,317.98,241.44
2016,6,29,18,15,438.0,78.0,2.4,29.0,201.0,255.75,191.57
2016,6,29,18,30,379.0,68.0,2.1,28.0,152.0,201.83,147.25
2016,6,29,18,45,300.0,54.0,1.85,27.5,109.0,144.46,100.33
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,95.92,60.98
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,42.06,14.83
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,67.0,13.5,1.2,23.5,18.5,13.27,0.0
2016,6,30,6,0,134.0,27.0,1.4,24.0,37.0,21.04,8.88
2016,6,30,6,15,228.5,42.0,1.45,24.5,76.0,32.05,21.04
2016,6,30,6,30,323.0,57.0,1.5,25.0,115.0,42.48,30.48
2016,6,30,6,45,397.5,67.5,1.6,26.0,163.0,48.84,36.11
2016,6,30,7,0,472.0,78.0,1.7,27.0,211.0,83.48,48.2
2016,6,30,7,15,521.5,86.0,1.8,27.5,262.0,124.0,72.93
2016,6,30,7,30,571.0,94.0,1.9,28.0,313.0,170.31,107.03
2016,6,30,7,45,608.5,99.5,2.0,28.5,365.5,217.34,144.83
2016,6,30,8,0,646.0,105.0,2.1,29.0,418.0,268.43,186.83
2016,6,30,8,15,487.0,168.0,2.15,29.0,419.5,309.11,224.74
2016,6,30,8,30,328.0,231.0,2.2,29.0,421.0,334.24,247.75
2016,6,30,8,45,532.0,178.5,2.25,29.5,518.5,395.26,293.41
2016,6,30,9,0,736.0,126.0,2.3,30.0,616.0,480.08,357.1
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.5,530.63,395.4
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,581.47,433.04
2016,6,30,9,45,780.0,136.5,2.35,30.5,745.0,629.77,467.19
2016,6,30,10,0,792.0,140.0,2.4,31.0,785.0,677.49,500.02
2016,6,30,10,15,407.0,228.5,2.45,31.0,560.5,513.99,380.9
2016,6,30,10,30,22.0,317.0,2.5,31.0,336.0,321.52,234.62
2016,6,30,10,45,425.0,231.5,2.55,31.5,623.5,566.77,419.95
2016,6,30,11,0,828.0,146.0,2.6,32.0,911.0,838.84,605.53
2016,6,30,11,15,599.0,287.5,2.6,32.0,848.0,803.53,577.0
2016,6,30,11,30,370.0,429.0,2.6,32.0,785.0,752.02,535.8
2016,6,30,11,45,363.5,439.0,2.65,32.5,792.5,767.81,545.26
2016,6,30,12,0,357.0,449.0,2.7,33.0,800.0,782.22,553.27
2016,6,30,12,15,601.5,300.5,2.75,33.0,895.5,883.84,627.57
2016,6,30,12,30,846.0,152.0,2.8,33.0,991.0,980.54,690.47
2016,6,30,12,45,593.0,307.0,2.85,33.5,895.0,902.23,636.9
2016,6,30,13,0,340.0,462.0,2.9,34.0,799.0,808.05,567.29
2016,6,30,13,15,592.5,304.5,2.95,34.0,883.0,910.54,643.31
2016,6,30,13,30,845.0,147.0,3.0,34.0,967.0,997.01,700.0
2016,6,30,13,45,841.5,146.0,3.05,34.0,949.5,990.27,695.89
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,980.39,690.68
2016,6,30,14,15,831.5,143.5,3.15,34.0,907.0,964.0,681.44
2016,6,30,14,30,825.0,142.0,3.2,34.0,882.0,944.69,670.43
2016,6,30,14,45,825.5,134.5,3.3,34.0,852.0,923.06,658.27
2016,6,30,15,0,826.0,127.0,3.4,34.0,822.0,898.37,644.09
2016,6,30,15,15,815.5,124.5,3.45,34.0,784.5,866.07,624.58
2016,6,30,15,30,805.0,122.0,3.5,34.0,747.0,835.95,606.42
2016,6,30,15,45,461.5,222.5,3.55,34.0,576.5,629.08,463.72
2016,6,30,16,0,118.0,323.0,3.6,34.0,406.0,430.49,316.16
2016,6,30,16,15,431.0,216.0,3.6,33.5,486.5,565.96,423.2
2016,6,30,16,30,744.0,109.0,3.6,33.0,567.0,662.54,498.21
2016,6,30,16,45,722.0,104.5,3.65,32.5,516.5,610.87,462.6
2016,6,30,17,0,700.0,100.0,3.7,32.0,466.0,560.64,427.29
2016,6,30,17,15,670.0,95.0,3.6,31.5,414.0,504.34,386.12
2016,6,30,17,30,640.0,90.0,3.5,31.0,362.0,449.58,344.88
2016,6,30,17,45,599.0,83.5,3.4,31.0,310.0,389.67,297.9
2016,6,30,18,0,558.0,77.0,3.3,31.0,258.0,333.04,252.23
2016,6,30,18,15,500.0,68.5,3.0,30.0,208.0,271.4,202.54
2016,6,30,18,30,442.0,60.0,2.7,29.0,158.0,215.49,156.31
2016,6,30,18,45,357.0,48.5,2.4,28.5,113.5,155.22,106.84
2016,6,30,19,0,272.0,37.0,2.1,28.0,69.0,103.51,64.82
2016,6,30,19,15,136.0,18.5,2.05,27.5,34.5,44.39,15.31
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,83.5,13.0,1.4,23.5,19.0,12.78,0.0
2016,7,1,6,0,167.0,26.0,1.6,24.0,38.0,20.25,8.07
2016,7,1,6,15,268.5,40.0,1.6,24.5,78.5,30.47,19.7
2016,7,1,6,30,370.0,54.0,1.6,25.0,119.0,40.16,28.5
2016,7,1,6,45,443.0,63.0,1.65,25.5,168.0,44.93,32.85
2016,7,1,7,0,516.0,72.0,1.7,26.0,217.0,79.8,44.35
2016,7,1,7,15,565.0,79.5,1.75,26.5,269.5,122.35,70.19
2016,7,1,7,30,614.0,87.0,1.8,27.0,322.0,170.59,105.88
2016,7,1,7,45,650.5,92.5,1.9,28.0,375.5,219.83,145.48
2016,7,1,8,0,687.0,98.0,2.0,29.0,429.0,272.97,189.03
2016,7,1,8,15,713.0,102.5,2.05,29.5,481.0,325.4,232.5
2016,7,1,8,30,739.0,107.0,2.1,30.0,533.0,382.66,278.7
2016,7,1,8,45,759.5,110.5,2.15,30.5,582.5,435.79,320.77
2016,7,1,9,0,780.0,114.0,2.2,31.0,632.0,490.1,362.43
2016,7,1,9,15,795.0,117.0,2.2,31.0,677.0,541.87,401.65
2016,7,1,9,30,810.0,120.0,2.2,31.0,722.0,593.74,439.84
2016,7,1,9,45,822.5,121.5,2.25,31.5,762.5,642.45,474.11
2016,7,1,10,0,835.0,123.0,2.3,32.0,803.0,691.59,507.71
2016,7,1,10,15,844.0,125.0,2.35,32.5,837.5,736.23,536.21
2016,7,1,10,30,853.0,127.0,2.4,33.0,872.0,779.42,562.91
2016,7,1,10,45,860.5,127.5,2.45,33.5,900.5,818.33,586.48
2016,7,1,11,0,868.0,128.0,2.5,34.0,929.0,855.28,608.54
2016,7,1,11,15,872.0,129.0,2.55,34.0,949.5,887.49,628.65
2016,7,1,11,30,876.0,130.0,2.6,34.0,970.0,917.16,647.14
2016,7,1,11,45,872.5,135.0,2.65,34.5,981.5,941.04,660.61
2016,7,1,12,0,869.0,140.0,2.7,35.0,993.0,961.85,672.17
2016,7,1,12,15,870.0,140.0,2.75,35.0,998.5,979.13,682.97
