Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,871.0,140.0,2.8,35.0,1004.0,993.46,692.04
2016,7,1,12,45,564.5,317.0,2.9,35.0,876.5,884.7,621.33
2016,7,1,13,0,258.0,494.0,3.0,35.0,749.0,758.34,530.74
2016,7,1,13,15,561.5,316.0,3.05,35.0,863.0,891.28,628.58
2016,7,1,13,30,865.0,138.0,3.1,35.0,977.0,1008.21,705.05
2016,7,1,13,45,572.5,297.5,3.2,35.0,849.0,885.34,625.11
2016,7,1,14,0,280.0,457.0,3.3,35.0,721.0,749.82,528.85
2016,7,1,14,15,215.5,452.0,3.35,35.0,651.5,673.58,478.26
2016,7,1,14,30,151.0,447.0,3.4,35.0,582.0,604.52,430.97
2016,7,1,14,45,489.5,288.0,3.5,35.0,704.0,771.56,555.81
2016,7,1,15,0,828.0,129.0,3.6,35.0,826.0,902.57,646.39
2016,7,1,15,15,817.0,127.0,3.65,34.5,788.0,874.94,630.14
2016,7,1,15,30,806.0,125.0,3.7,34.0,750.0,840.36,610.26
2016,7,1,15,45,792.0,122.0,3.75,34.0,706.5,800.23,585.21
2016,7,1,16,0,778.0,119.0,3.8,34.0,663.0,758.56,558.86
2016,7,1,16,15,759.5,115.5,3.8,33.5,615.5,711.6,529.43
2016,7,1,16,30,741.0,112.0,3.8,33.0,568.0,663.93,498.99
2016,7,1,16,45,716.0,108.0,3.85,33.0,517.0,612.28,462.99
2016,7,1,17,0,691.0,104.0,3.9,33.0,466.0,559.66,425.13
2016,7,1,17,15,659.5,99.0,3.75,32.5,413.5,502.88,383.64
2016,7,1,17,30,628.0,94.0,3.6,32.0,361.0,447.79,342.23
2016,7,1,17,45,584.5,87.5,3.5,31.5,308.5,387.23,295.56
2016,7,1,18,0,541.0,81.0,3.4,31.0,256.0,330.21,250.24
2016,7,1,18,15,481.0,72.0,3.15,30.0,206.0,268.11,200.34
2016,7,1,18,30,421.0,63.0,2.9,29.0,156.0,211.97,154.09
2016,7,1,18,45,334.0,51.0,2.65,28.5,112.0,150.58,103.94
2016,7,1,19,0,247.0,39.0,2.4,28.0,68.0,100.56,63.46
2016,7,1,19,15,123.5,19.5,2.45,27.5,34.0,43.64,15.2
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,16.5,13.76,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,33.0,23.28,9.77
2016,7,2,6,15,159.0,46.5,3.1,24.5,70.5,37.85,25.76
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,49.04,35.98
2016,7,2,6,45,329.0,77.0,3.5,25.5,156.0,56.34,42.55
2016,7,2,7,0,411.0,89.0,3.7,26.0,204.0,88.44,54.61
2016,7,2,7,15,464.0,98.5,3.75,26.5,254.5,127.68,78.77
2016,7,2,7,30,517.0,108.0,3.8,27.0,305.0,172.91,111.98
2016,7,2,7,45,566.0,112.5,3.9,27.5,358.5,218.25,148.06
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,269.19,189.79
2016,7,2,8,15,643.5,122.5,4.05,28.5,463.5,319.39,231.65
2016,7,2,8,30,672.0,128.0,4.1,29.0,515.0,372.24,274.93
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,423.87,315.81
2016,7,2,9,0,729.0,131.0,4.2,31.0,614.0,477.61,357.05
2016,7,2,9,15,745.5,134.5,4.25,31.5,659.0,530.53,397.12
2016,7,2,9,30,762.0,138.0,4.3,32.0,704.0,581.42,434.66
2016,7,2,9,45,779.5,138.0,4.35,32.5,745.5,629.77,469.5
2016,7,2,10,0,797.0,138.0,4.4,33.0,787.0,678.03,503.4
2016,7,2,10,15,806.5,140.5,4.4,33.0,821.5,722.45,534.18
2016,7,2,10,30,816.0,143.0,4.4,33.0,856.0,765.61,562.7
2016,7,2,10,45,826.5,142.5,4.45,33.5,884.5,804.53,587.09
2016,7,2,11,0,837.0,142.0,4.5,34.0,913.0,842.01,610.26
2016,7,2,11,15,841.5,143.0,4.5,34.0,934.0,873.78,630.53
2016,7,2,11,30,846.0,144.0,4.5,34.0,955.0,903.15,649.18
2016,7,2,11,45,849.5,144.0,4.55,34.5,968.5,928.11,663.77
2016,7,2,12,0,853.0,144.0,4.6,35.0,982.0,950.36,676.59
2016,7,2,12,15,854.0,144.5,4.6,35.0,987.5,967.9,687.56
2016,7,2,12,30,855.0,145.0,4.6,35.0,993.0,982.55,696.76
2016,7,2,12,45,855.0,144.5,4.65,35.5,991.0,992.34,701.74
2016,7,2,13,0,855.0,144.0,4.7,36.0,989.0,999.13,704.92
2016,7,2,13,15,853.0,143.5,4.7,36.0,978.5,1000.8,706.16
2016,7,2,13,30,851.0,143.0,4.7,36.0,968.0,999.27,705.52
2016,7,2,13,45,847.0,142.0,4.75,36.0,950.5,992.05,701.62
2016,7,2,14,0,843.0,141.0,4.8,36.0,933.0,981.68,695.78
2016,7,2,14,15,837.0,139.5,4.8,36.0,908.0,965.75,686.3
2016,7,2,14,30,831.0,138.0,4.8,36.0,883.0,946.88,675.01
2016,7,2,14,45,821.0,137.0,4.85,36.0,851.0,921.9,660.15
2016,7,2,15,0,811.0,136.0,4.9,36.0,819.0,899.39,646.9
2016,7,2,15,15,800.0,133.5,4.9,35.5,781.0,866.92,628.03
2016,7,2,15,30,789.0,131.0,4.9,35.0,743.0,832.32,607.6
2016,7,2,15,45,490.0,227.5,4.9,35.0,600.5,658.64,486.42
2016,7,2,16,0,191.0,324.0,4.9,35.0,458.0,490.24,361.09
2016,7,2,16,15,454.0,222.0,4.85,34.5,509.5,590.29,441.23
2016,7,2,16,30,717.0,120.0,4.8,34.0,561.0,657.09,495.32
2016,7,2,16,45,687.0,117.0,4.75,34.0,509.5,602.72,455.95
2016,7,2,17,0,657.0,114.0,4.7,34.0,458.0,549.27,417.0
2016,7,2,17,15,623.5,108.5,4.5,33.5,406.0,492.33,375.19
2016,7,2,17,30,590.0,103.0,4.3,33.0,354.0,437.31,333.77
2016,7,2,17,45,541.5,96.0,4.15,32.5,302.0,375.62,286.25
2016,7,2,18,0,493.0,89.0,4.0,32.0,250.0,318.02,240.64
2016,7,2,18,15,430.0,79.5,3.75,31.0,200.5,254.96,190.33
2016,7,2,18,30,367.0,70.0,3.5,30.0,151.0,200.64,145.93
2016,7,2,18,45,275.5,56.0,3.3,29.5,107.5,140.47,97.38
2016,7,2,19,0,184.0,42.0,3.1,29.0,64.0,90.57,57.76
2016,7,2,19,15,92.0,21.0,3.15,28.5,32.0,40.44,14.14
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,11.5,4.75,24.0,11.5,11.3,0.0
2016,7,3,6,0,0.0,23.0,4.9,24.0,23.0,21.85,8.45
2016,7,3,6,15,34.0,43.5,5.1,24.5,49.5,39.13,26.76
2016,7,3,6,30,68.0,64.0,5.3,25.0,76.0,53.91,40.06
2016,7,3,6,45,105.0,84.0,5.5,25.5,110.0,69.58,53.79
2016,7,3,7,0,142.0,104.0,5.7,26.0,144.0,94.8,67.58
2016,7,3,7,15,123.0,128.0,5.75,26.5,168.0,122.93,89.03
2016,7,3,7,30,104.0,152.0,5.8,27.0,192.0,149.25,110.34
2016,7,3,7,45,60.5,160.0,5.9,28.0,184.5,158.71,119.1
2016,7,3,8,0,17.0,168.0,6.0,29.0,177.0,162.39,122.71
2016,7,3,8,15,72.0,210.5,6.0,29.5,251.5,216.79,163.31
2016,7,3,8,30,127.0,253.0,6.0,30.0,326.0,277.67,208.88
2016,7,3,8,45,87.0,263.5,6.05,30.5,315.5,281.75,211.78
2016,7,3,9,0,47.0,274.0,6.1,31.0,305.0,278.06,208.28
2016,7,3,9,15,76.5,309.5,6.05,31.0,364.5,330.22,247.15
2016,7,3,9,30,106.0,345.0,6.0,31.0,424.0,385.55,287.98
2016,7,3,9,45,124.0,369.5,5.95,31.5,467.0,424.44,315.66
2016,7,3,10,0,142.0,394.0,5.9,32.0,510.0,467.32,345.89
2016,7,3,10,15,311.5,369.0,5.8,32.5,637.0,575.03,425.64
2016,7,3,10,30,481.0,344.0,5.7,33.0,764.0,696.5,512.96
2016,7,3,10,45,382.5,394.5,5.65,33.5,735.5,685.61,500.95
2016,7,3,11,0,284.0,445.0,5.6,34.0,707.0,666.47,483.45
2016,7,3,11,15,333.0,434.0,5.5,34.0,748.5,710.8,514.85
2016,7,3,11,30,382.0,423.0,5.4,34.0,790.0,756.79,546.8
2016,7,3,11,45,404.5,429.0,5.35,34.5,822.0,795.88,571.82
2016,7,3,12,0,427.0,435.0,5.3,35.0,854.0,835.97,597.15
2016,7,3,12,15,436.0,441.0,5.2,35.0,871.0,861.7,613.44
2016,7,3,12,30,445.0,447.0,5.1,35.0,888.0,886.2,628.87
2016,7,3,12,45,634.0,302.5,5.05,35.5,929.5,938.52,668.64
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,986.51,699.14
2016,7,3,13,15,820.5,157.0,4.9,36.0,960.5,987.35,698.86
2016,7,3,13,30,818.0,156.0,4.8,36.0,950.0,985.03,696.95
2016,7,3,13,45,815.5,154.0,4.75,36.0,933.0,978.55,693.06
2016,7,3,14,0,813.0,152.0,4.7,36.0,916.0,968.95,687.26
2016,7,3,14,15,806.5,150.5,4.6,36.0,891.0,952.9,677.19
2016,7,3,14,30,800.0,149.0,4.5,36.0,866.0,933.99,665.39
2016,7,3,14,45,793.0,145.5,4.45,36.0,835.0,909.77,650.44
2016,7,3,15,0,786.0,142.0,4.4,36.0,804.0,882.95,633.83
2016,7,3,15,15,775.0,139.5,4.4,36.0,767.0,851.14,614.13
2016,7,3,15,30,764.0,137.0,4.4,36.0,730.0,817.28,592.99
2016,7,3,15,45,752.5,132.5,4.4,36.0,688.0,779.02,568.76
2016,7,3,16,0,741.0,128.0,4.4,36.0,646.0,739.14,543.24
2016,7,3,16,15,722.5,124.0,4.4,35.5,599.5,693.04,514.21
2016,7,3,16,30,704.0,120.0,4.4,35.0,553.0,648.01,485.21
2016,7,3,16,45,684.0,113.5,4.45,35.0,504.0,597.18,449.56
2016,7,3,17,0,664.0,107.0,4.5,35.0,455.0,546.42,413.13
2016,7,3,17,15,632.0,102.0,4.4,34.5,403.5,490.59,372.49
2016,7,3,17,30,600.0,97.0,4.3,34.0,352.0,436.52,332.01
2016,7,3,17,45,562.0,88.5,4.25,33.5,301.0,377.86,286.99
2016,7,3,18,0,524.0,80.0,4.2,33.0,250.0,322.22,242.94
2016,7,3,18,15,462.5,71.5,4.1,32.5,201.0,260.94,193.59
2016,7,3,18,30,401.0,63.0,4.0,32.0,152.0,204.17,146.99
2016,7,3,18,45,315.0,51.0,3.95,31.5,109.0,145.71,99.64
2016,7,3,19,0,229.0,39.0,3.9,31.0,66.0,96.91,60.57
2016,7,3,19,15,114.5,19.5,4.0,30.5,33.0,42.28,14.23
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,24.5,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,14.47,3.38
2016,7,4,6,15,0.0,34.5,4.45,25.0,34.5,32.78,21.44
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,50.37,37.06
2016,7,4,6,45,12.5,76.0,4.75,25.5,79.5,69.76,53.93
2016,7,4,7,0,25.0,98.0,4.9,26.0,105.0,88.14,65.5
2016,7,4,7,15,23.0,117.0,5.0,26.0,124.5,107.35,80.74
2016,7,4,7,30,21.0,136.0,5.1,26.0,144.0,129.72,98.56
2016,7,4,7,45,164.5,160.0,5.2,26.5,238.0,177.86,131.23
2016,7,4,8,0,308.0,184.0,5.3,27.0,332.0,245.56,180.82
2016,7,4,8,15,336.5,202.5,5.35,27.5,381.0,290.54,216.53
2016,7,4,8,30,365.0,221.0,5.4,28.0,430.0,338.5,254.29
2016,7,4,8,45,353.5,247.5,5.5,28.5,465.0,378.73,285.86
2016,7,4,9,0,342.0,274.0,5.6,29.0,500.0,417.54,315.46
2016,7,4,9,15,423.5,265.5,5.6,29.5,565.5,471.92,356.61
2016,7,4,9,30,505.0,257.0,5.6,30.0,631.0,535.82,404.34
2016,7,4,9,45,511.5,275.5,5.65,30.5,673.0,583.14,438.28
2016,7,4,10,0,518.0,294.0,5.7,31.0,715.0,630.14,471.3
2016,7,4,10,15,502.5,318.5,5.65,31.5,741.5,666.2,495.2
2016,7,4,10,30,487.0,343.0,5.6,32.0,768.0,699.95,516.93
2016,7,4,10,45,653.5,245.5,5.55,32.5,836.0,762.86,564.13
2016,7,4,11,0,820.0,148.0,5.5,33.0,904.0,834.06,612.58
2016,7,4,11,15,625.5,281.0,5.45,33.5,865.5,819.73,598.26
2016,7,4,11,30,431.0,414.0,5.4,34.0,827.0,792.72,571.79
2016,7,4,11,45,433.5,425.0,5.35,34.5,846.0,819.67,588.25
2016,7,4,12,0,436.0,436.0,5.3,35.0,865.0,845.42,603.46
2016,7,4,12,15,445.5,440.5,5.2,35.5,880.5,870.38,618.02
2016,7,4,12,30,455.0,445.0,5.1,36.0,896.0,894.08,631.56
2016,7,4,12,45,441.0,443.0,5.1,36.5,879.5,886.69,625.1
2016,7,4,13,0,427.0,441.0,5.1,37.0,863.0,877.16,617.49
2016,7,4,13,15,434.0,434.0,5.05,37.0,859.0,881.69,620.69
2016,7,4,13,30,441.0,427.0,5.0,37.0,855.0,884.24,622.59
2016,7,4,13,45,642.0,284.5,5.0,37.0,894.5,942.12,667.98
2016,7,4,14,0,843.0,142.0,5.0,37.0,934.0,983.06,695.51
2016,7,4,14,15,648.5,254.0,5.0,37.0,853.5,908.69,647.67
2016,7,4,14,30,454.0,366.0,5.0,37.0,773.0,825.93,587.79
2016,7,4,14,45,399.5,371.5,5.0,37.0,720.5,766.73,548.38
2016,7,4,15,0,345.0,377.0,5.0,37.0,668.0,714.53,512.88
2016,7,4,15,15,452.0,318.0,4.95,37.0,680.0,747.86,539.52
2016,7,4,15,30,559.0,259.0,4.9,37.0,692.0,767.28,556.34
2016,7,4,15,45,502.5,258.5,4.9,37.0,631.5,702.08,511.78
2016,7,4,16,0,446.0,258.0,4.9,37.0,571.0,638.97,468.33
2016,7,4,16,15,477.0,227.0,4.8,36.5,540.0,613.59,453.37
2016,7,4,16,30,508.0,196.0,4.7,36.0,509.0,584.17,435.02
2016,7,4,16,45,561.0,160.5,4.65,35.5,478.0,563.67,422.92
2016,7,4,17,0,614.0,125.0,4.6,35.0,447.0,534.33,403.85
2016,7,4,17,15,528.5,129.5,4.4,34.5,384.5,456.34,346.28
2016,7,4,17,30,443.0,134.0,4.2,34.0,322.0,388.99,295.52
2016,7,4,17,45,407.5,120.5,4.05,33.5,275.0,334.47,253.92
2016,7,4,18,0,372.0,107.0,3.9,33.0,228.0,283.0,213.56
2016,7,4,18,15,325.5,91.5,3.7,32.0,183.0,228.5,170.38
2016,7,4,18,30,279.0,76.0,3.5,31.0,138.0,178.75,130.08
2016,7,4,18,45,209.0,59.0,3.35,30.5,98.5,122.59,84.95
2016,7,4,19,0,139.0,42.0,3.2,30.0,59.0,78.09,49.54
2016,7,4,19,15,69.5,21.0,3.3,29.5,29.5,34.84,11.35
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.5,4.15,24.5,8.5,8.36,0.0
2016,7,5,6,0,0.0,17.0,4.2,25.0,17.0,16.41,4.24
2016,7,5,6,15,1.0,36.5,4.35,25.0,36.5,34.41,22.74
2016,7,5,6,30,2.0,56.0,4.5,25.0,56.0,51.93,38.36
2016,7,5,6,45,16.5,77.5,4.65,25.5,81.5,70.88,54.86
2016,7,5,7,0,31.0,99.0,4.8,26.0,107.0,89.05,66.07
2016,7,5,7,15,55.5,124.0,4.9,26.5,143.5,116.04,86.23
2016,7,5,7,30,80.0,149.0,5.0,27.0,180.0,146.21,108.84
2016,7,5,7,45,262.5,152.5,5.1,27.5,274.0,188.87,135.85
2016,7,5,8,0,445.0,156.0,5.2,28.0,368.0,255.26,183.87
2016,7,5,8,15,588.0,130.5,5.25,28.5,445.5,306.33,223.27
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,374.89,277.37
2016,7,5,8,45,760.5,104.0,5.35,29.5,574.0,427.47,320.4
2016,7,5,9,0,790.0,103.0,5.4,30.0,625.0,482.18,364.0
2016,7,5,9,15,804.5,105.5,5.4,30.5,670.0,533.8,404.02
2016,7,5,9,30,819.0,108.0,5.4,31.0,715.0,587.51,444.32
2016,7,5,9,45,835.5,107.0,5.4,31.5,756.5,636.61,480.33
2016,7,5,10,0,852.0,106.0,5.4,32.0,798.0,685.34,515.1
2016,7,5,10,15,860.0,107.5,5.4,32.5,832.0,729.6,544.02
2016,7,5,10,30,868.0,109.0,5.4,33.0,866.0,772.31,571.47
2016,7,5,10,45,876.5,108.5,5.4,33.5,894.5,811.76,596.34
2016,7,5,11,0,885.0,108.0,5.4,34.0,923.0,849.26,619.61
2016,7,5,11,15,889.0,109.0,5.35,34.0,944.0,882.12,640.61
2016,7,5,11,30,893.0,110.0,5.3,34.0,965.0,912.41,659.79
2016,7,5,11,45,888.0,116.0,5.3,34.5,976.5,936.47,673.68
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,957.33,685.47
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,974.98,696.29
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,989.6,705.21
2016,7,5,12,45,885.0,121.5,5.2,35.5,996.5,999.69,710.14
2016,7,5,13,0,885.0,121.0,5.2,36.0,994.0,1006.64,713.14
2016,7,5,13,15,883.0,120.5,5.2,36.0,984.0,1008.34,714.42
2016,7,5,13,30,881.0,120.0,5.2,36.0,974.0,1006.73,713.72
2016,7,5,13,45,877.5,118.5,5.2,36.5,956.5,999.31,707.9
2016,7,5,14,0,874.0,117.0,5.2,37.0,939.0,988.6,700.14
2016,7,5,14,15,868.5,116.0,5.15,37.0,914.0,973.24,690.66
2016,7,5,14,30,863.0,115.0,5.1,37.0,889.0,954.8,679.3
2016,7,5,14,45,851.5,116.0,5.1,37.0,856.5,929.83,664.1
2016,7,5,15,0,840.0,117.0,5.1,37.0,824.0,902.31,647.27
2016,7,5,15,15,704.0,186.0,5.1,36.5,760.0,839.71,608.38
2016,7,5,15,30,568.0,255.0,5.1,36.0,696.0,771.16,562.05
2016,7,5,15,45,682.0,180.5,5.1,36.0,679.5,773.86,568.3
2016,7,5,16,0,796.0,106.0,5.1,36.0,663.0,760.3,560.42
2016,7,5,16,15,779.0,103.0,5.1,35.5,616.0,714.34,531.34
2016,7,5,16,30,762.0,100.0,5.1,35.0,569.0,667.51,501.29
2016,7,5,16,45,740.0,96.5,5.1,35.0,518.5,616.12,465.79
2016,7,5,17,0,718.0,93.0,5.1,35.0,468.0,564.84,428.58
2016,7,5,17,15,688.0,88.5,5.0,34.5,416.0,509.24,387.85
2016,7,5,17,30,658.0,84.0,4.9,34.0,364.0,454.08,346.29
2016,7,5,17,45,615.5,78.5,4.8,33.5,311.5,393.52,299.44
2016,7,5,18,0,573.0,73.0,4.7,33.0,259.0,336.37,253.86
2016,7,5,18,15,513.0,65.5,4.55,32.0,208.5,274.11,203.75
2016,7,5,18,30,453.0,58.0,4.4,31.0,158.0,217.79,157.25
2016,7,5,18,45,359.0,48.0,4.3,30.5,113.5,155.87,106.76
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,103.66,64.7
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,44.58,14.63
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,12.29,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,20.9,6.42
2016,7,6,6,15,165.5,42.5,4.9,25.0,67.5,34.79,23.0
2016,7,6,6,30,259.0,60.0,5.0,25.0,105.0,45.2,32.66
2016,7,6,6,45,352.0,69.5,5.15,25.5,153.0,50.69,37.7
2016,7,6,7,0,445.0,79.0,5.3,26.0,201.0,79.75,47.47
2016,7,6,7,15,497.5,87.5,5.4,26.5,252.0,119.16,70.91
2016,7,6,7,30,550.0,96.0,5.5,27.0,303.0,164.79,104.33
2016,7,6,7,45,600.0,98.5,5.6,27.5,357.0,210.55,141.01
2016,7,6,8,0,650.0,101.0,5.7,28.0,411.0,261.83,183.59
2016,7,6,8,15,677.5,106.0,5.75,28.5,462.0,313.19,227.13
2016,7,6,8,30,705.0,111.0,5.8,29.0,513.0,367.03,272.04
2016,7,6,8,45,730.5,112.5,5.9,29.5,563.0,421.48,316.57
2016,7,6,9,0,756.0,114.0,6.0,30.0,613.0,475.0,359.38
2016,7,6,9,15,772.0,117.0,6.0,30.5,658.0,526.24,399.26
2016,7,6,9,30,788.0,120.0,6.0,31.0,703.0,577.74,438.2
2016,7,6,9,45,803.0,121.0,6.05,31.5,744.0,626.73,474.44
2016,7,6,10,0,818.0,122.0,6.1,32.0,785.0,676.45,510.28
2016,7,6,10,15,827.0,124.0,6.05,32.5,820.0,720.58,539.96
2016,7,6,10,30,836.0,126.0,6.0,33.0,855.0,763.31,567.59
2016,7,6,10,45,845.0,126.0,6.0,33.5,883.5,802.56,592.64
2016,7,6,11,0,854.0,126.0,6.0,34.0,912.0,840.0,616.16
2016,7,6,11,15,859.0,127.0,5.95,34.0,933.5,872.88,637.47
2016,7,6,11,30,864.0,128.0,5.9,34.0,955.0,903.33,657.06
2016,7,6,11,45,870.0,126.5,5.9,34.5,969.5,929.74,672.74
2016,7,6,12,0,876.0,125.0,5.9,35.0,984.0,953.49,686.59
2016,7,6,12,15,877.5,125.5,5.85,35.0,990.0,972.04,698.18
2016,7,6,12,30,879.0,126.0,5.8,35.0,996.0,987.6,707.87
2016,7,6,12,45,880.5,124.5,5.8,35.5,994.5,998.2,713.2
2016,7,6,13,0,882.0,123.0,5.8,36.0,993.0,1005.68,716.61
2016,7,6,13,15,880.0,122.5,5.75,36.0,983.5,1007.43,717.6
2016,7,6,13,30,878.0,122.0,5.7,36.0,974.0,1005.87,716.6
2016,7,6,13,45,875.0,121.0,5.7,36.5,957.0,999.51,711.43
2016,7,6,14,0,872.0,120.0,5.7,37.0,940.0,989.87,704.29
2016,7,6,14,15,866.5,119.0,5.7,37.0,915.0,974.58,695.1
2016,7,6,14,30,861.0,118.0,5.7,37.0,890.0,956.21,684.0
2016,7,6,14,45,846.5,120.5,5.7,37.0,856.5,930.03,667.83
2016,7,6,15,0,832.0,123.0,5.7,37.0,823.0,901.44,650.1
2016,7,6,15,15,821.5,121.0,5.7,36.5,785.5,869.57,631.48
2016,7,6,15,30,811.0,119.0,5.7,36.0,748.0,839.84,614.15
2016,7,6,15,45,793.5,118.0,5.7,36.0,704.0,798.79,587.67
2016,7,6,16,0,776.0,117.0,5.7,36.0,660.0,756.4,560.08
2016,7,6,16,15,758.0,113.5,5.7,35.5,612.5,709.89,530.44
2016,7,6,16,30,740.0,110.0,5.7,35.0,565.0,662.62,499.76
2016,7,6,16,45,709.5,108.5,5.75,35.0,513.5,609.92,462.49
2016,7,6,17,0,679.0,107.0,5.8,35.0,462.0,556.76,423.64
2016,7,6,17,15,646.5,101.5,5.7,34.5,410.0,499.32,381.36
2016,7,6,17,30,614.0,96.0,5.6,34.0,358.0,443.67,339.27
2016,7,6,17,45,561.5,91.0,5.55,33.5,304.5,380.89,290.65
2016,7,6,18,0,509.0,86.0,5.5,33.0,251.0,322.56,244.23
2016,7,6,18,15,444.5,77.0,5.3,32.0,201.5,258.35,192.77
2016,7,6,18,30,380.0,68.0,5.1,31.0,152.0,203.18,147.52
2016,7,6,18,45,282.0,55.5,4.95,30.5,108.0,142.06,98.22
2016,7,6,19,0,184.0,43.0,4.8,30.0,64.0,91.99,58.58
2016,7,6,19,15,92.0,21.5,4.7,29.5,32.0,39.0,12.48
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.36,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,16.41,3.37
2016,7,7,6,15,9.0,37.0,5.1,25.5,39.0,34.73,22.85
2016,7,7,6,30,18.0,57.0,5.2,26.0,61.0,51.05,37.41
2016,7,7,6,45,38.0,79.0,5.35,26.5,89.0,69.26,53.25
2016,7,7,7,0,58.0,101.0,5.5,27.0,117.0,91.44,67.06
2016,7,7,7,15,90.5,125.5,5.55,27.5,157.0,116.82,85.15
2016,7,7,7,30,123.0,150.0,5.6,28.0,197.0,149.91,109.63
2016,7,7,7,45,108.5,174.0,5.65,28.5,220.0,176.49,131.09
2016,7,7,8,0,94.0,198.0,5.7,29.0,243.0,204.99,153.78
2016,7,7,8,15,424.5,146.0,5.75,29.5,384.0,265.87,194.67
2016,7,7,8,30,755.0,94.0,5.8,30.0,525.0,372.57,274.67
2016,7,7,8,45,779.5,95.0,5.85,31.0,575.0,426.12,317.9
2016,7,7,9,0,804.0,96.0,5.9,32.0,625.0,481.23,361.1
2016,7,7,9,15,818.0,98.5,5.9,32.5,670.5,535.81,403.16
2016,7,7,9,30,832.0,101.0,5.9,33.0,716.0,587.54,442.0
2016,7,7,9,45,844.5,102.0,5.9,33.5,756.5,636.59,477.87
2016,7,7,10,0,857.0,103.0,5.9,34.0,797.0,684.92,512.17
2016,7,7,10,15,865.0,104.5,5.85,34.0,831.5,729.48,542.21
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,772.48,570.85
2016,7,7,10,45,879.0,107.0,5.8,34.5,894.0,811.61,595.55
2016,7,7,11,0,885.0,108.0,5.8,35.0,922.0,848.63,618.53
2016,7,7,11,15,889.0,109.0,5.75,35.0,943.0,881.6,639.68
2016,7,7,11,30,893.0,110.0,5.7,35.0,964.0,911.99,659.01
2016,7,7,11,45,886.5,117.0,5.7,35.5,975.0,935.73,672.75
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,956.21,684.32
2016,7,7,12,15,880.5,124.0,5.65,36.0,991.5,973.43,694.94
2016,7,7,12,30,881.0,124.0,5.6,36.0,997.0,987.61,703.64
2016,7,7,12,45,878.5,125.5,5.55,36.5,994.0,997.23,707.97
2016,7,7,13,0,876.0,127.0,5.5,37.0,991.0,1003.71,710.36
2016,7,7,13,15,873.5,126.5,5.45,37.0,981.0,1005.0,711.03
2016,7,7,13,30,871.0,126.0,5.4,37.0,971.0,1003.0,709.74
2016,7,7,13,45,864.5,127.0,5.4,37.5,952.5,995.25,703.71
2016,7,7,14,0,858.0,128.0,5.4,38.0,934.0,984.33,695.81
2016,7,7,14,15,852.5,126.5,5.4,37.5,909.0,968.76,688.0
2016,7,7,14,30,847.0,125.0,5.4,37.0,884.0,950.16,678.27
2016,7,7,14,45,836.5,125.0,5.4,37.0,851.5,925.47,663.14
2016,7,7,15,0,826.0,125.0,5.4,37.0,819.0,898.23,646.36
2016,7,7,15,15,815.5,122.5,5.4,37.0,781.5,866.01,626.26
2016,7,7,15,30,805.0,120.0,5.4,37.0,744.0,835.97,607.55
2016,7,7,15,45,788.5,118.5,5.4,37.0,700.5,795.41,581.61
2016,7,7,16,0,772.0,117.0,5.4,37.0,657.0,753.47,554.55
2016,7,7,16,15,754.0,114.0,5.45,36.5,610.0,707.63,525.79
2016,7,7,16,30,736.0,111.0,5.5,36.0,563.0,661.05,495.98
2016,7,7,16,45,708.0,108.5,5.55,35.5,512.0,609.14,460.47
2016,7,7,17,0,680.0,106.0,5.6,35.0,461.0,556.53,423.12
2016,7,7,17,15,648.0,100.5,5.55,34.5,409.0,499.32,381.16
2016,7,7,17,30,616.0,95.0,5.5,34.0,357.0,443.85,339.32
2016,7,7,17,45,572.0,88.5,5.45,33.5,305.0,383.5,292.57
2016,7,7,18,0,528.0,82.0,5.4,33.0,253.0,326.74,247.31
2016,7,7,18,15,464.5,73.5,5.25,32.5,203.0,264.34,196.75
2016,7,7,18,30,401.0,65.0,5.1,32.0,153.0,206.82,149.34
2016,7,7,18,45,310.5,52.5,5.0,31.5,109.5,146.52,100.49
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,96.41,60.43
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,42.15,13.23
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,36.5,12.5,3.85,24.5,14.5,12.29,0.0
2016,7,8,6,0,73.0,25.0,4.0,25.0,29.0,20.87,5.15
2016,7,8,6,15,171.0,42.5,4.15,25.5,67.0,32.83,21.25
2016,7,8,6,30,269.0,60.0,4.3,26.0,105.0,45.34,32.59
2016,7,8,6,45,360.5,69.5,4.5,26.5,153.5,50.82,37.63
2016,7,8,7,0,452.0,79.0,4.7,27.0,202.0,78.81,46.8
2016,7,8,7,15,237.5,107.0,4.75,27.5,173.0,112.86,76.08
2016,7,8,7,30,23.0,135.0,4.8,28.0,144.0,128.9,97.01
2016,7,8,7,45,14.0,143.5,4.85,28.5,149.0,137.48,103.71
2016,7,8,8,0,5.0,152.0,4.9,29.0,154.0,144.74,109.16
2016,7,8,8,15,360.0,131.0,4.9,29.5,335.5,231.28,169.1
2016,7,8,8,30,715.0,110.0,4.9,30.0,517.0,368.59,271.27
2016,7,8,8,45,743.5,110.5,4.95,30.5,567.5,423.98,315.85
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,478.77,359.12
2016,7,8,9,15,787.0,113.5,5.0,31.5,663.5,529.89,398.43
2016,7,8,9,30,802.0,116.0,5.0,32.0,709.0,581.13,436.67
2016,7,8,9,45,544.5,245.0,5.0,32.5,658.0,574.91,428.07
2016,7,8,10,0,287.0,374.0,5.0,33.0,607.0,545.92,401.52
2016,7,8,10,15,571.0,246.0,4.95,33.5,734.5,647.12,478.63
2016,7,8,10,30,855.0,118.0,4.9,34.0,862.0,769.59,565.53
2016,7,8,10,45,864.5,117.0,4.9,34.5,891.0,809.08,589.7
2016,7,8,11,0,874.0,116.0,4.9,35.0,920.0,846.72,612.75
2016,7,8,11,15,878.5,117.0,4.85,35.0,941.0,879.86,633.61
2016,7,8,11,30,883.0,118.0,4.8,35.0,962.0,910.48,652.7
2016,7,8,11,45,884.5,119.5,4.8,35.5,975.5,936.15,667.42
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,958.91,680.22
2016,7,8,12,15,887.0,121.5,4.8,36.0,995.0,977.23,691.62
2016,7,8,12,30,888.0,122.0,4.8,36.0,1001.0,992.52,701.17
2016,7,8,12,45,889.0,121.0,4.8,36.5,999.5,1003.26,706.51
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,1010.85,709.89
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.0,1012.66,711.21
2016,7,8,13,30,886.0,119.0,4.8,37.0,978.0,1011.14,710.57
2016,7,8,13,45,882.0,118.5,4.8,37.0,960.0,1004.29,706.68
2016,7,8,14,0,878.0,118.0,4.8,37.0,942.0,994.15,700.85
2016,7,8,14,15,872.5,117.0,4.8,37.0,917.5,978.82,691.8
2016,7,8,14,30,867.0,116.0,4.8,37.0,893.0,960.4,680.87
2016,7,8,14,45,854.0,117.5,4.8,37.0,860.0,934.5,665.17
2016,7,8,15,0,841.0,119.0,4.8,37.0,827.0,906.1,647.83
2016,7,8,15,15,831.0,117.0,4.8,37.0,789.5,874.44,628.39
2016,7,8,15,30,821.0,115.0,4.8,37.0,752.0,840.52,607.37
2016,7,8,15,45,805.0,113.5,4.8,37.0,708.0,804.13,584.57
2016,7,8,16,0,789.0,112.0,4.8,37.0,664.0,762.0,557.71
2016,7,8,16,15,771.5,109.0,4.8,36.5,617.0,715.9,528.98
2016,7,8,16,30,754.0,106.0,4.8,36.0,570.0,668.97,499.16
2016,7,8,16,45,726.5,103.5,4.8,36.0,518.5,615.19,461.99
2016,7,8,17,0,699.0,101.0,4.8,36.0,467.0,563.36,424.63
2016,7,8,17,15,667.5,96.0,4.7,35.5,414.5,506.08,383.05
2016,7,8,17,30,636.0,91.0,4.6,35.0,362.0,450.46,341.52
2016,7,8,17,45,588.5,86.0,4.5,34.5,309.0,389.0,294.43
2016,7,8,18,0,541.0,81.0,4.4,34.0,256.0,331.45,248.99
2016,7,8,18,15,478.0,72.5,4.15,33.0,205.5,268.53,198.85
2016,7,8,18,30,415.0,64.0,3.9,32.0,155.0,211.87,152.61
2016,7,8,18,45,319.0,52.0,3.7,31.0,110.5,148.32,101.67
2016,7,8,19,0,223.0,40.0,3.5,30.0,66.0,97.1,61.01
2016,7,8,19,15,111.5,20.0,3.55,29.5,33.0,42.36,12.95
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.0,10.5,3.45,23.5,11.0,10.32,0.0
2016,7,9,6,0,14.0,21.0,3.6,24.0,22.0,19.62,3.81
2016,7,9,6,15,63.5,41.5,3.75,24.5,51.0,35.73,23.67
2016,7,9,6,30,113.0,62.0,3.9,25.0,80.0,52.23,38.52
2016,7,9,6,45,154.0,82.0,4.05,25.5,117.5,64.3,49.24
2016,7,9,7,0,195.0,102.0,4.2,26.0,155.0,89.9,62.67
2016,7,9,7,15,224.0,121.0,4.2,26.5,194.5,122.21,84.43
2016,7,9,7,30,253.0,140.0,4.2,27.0,234.0,157.94,110.9
2016,7,9,7,45,353.0,146.0,4.2,28.0,300.0,197.6,138.85
2016,7,9,8,0,453.0,152.0,4.2,29.0,366.0,251.97,179.74
2016,7,9,8,15,588.5,130.0,4.2,29.5,442.5,303.64,219.39
2016,7,9,8,30,724.0,108.0,4.2,30.0,519.0,369.54,270.98
2016,7,9,8,45,412.5,201.5,4.2,30.5,440.5,359.35,267.88
2016,7,9,9,0,101.0,295.0,4.2,31.0,362.0,322.57,240.44
2016,7,9,9,15,161.0,319.0,4.15,31.5,434.0,381.21,283.41
2016,7,9,9,30,221.0,343.0,4.1,32.0,506.0,448.62,331.98
2016,7,9,9,45,134.5,345.5,4.1,32.5,446.5,408.97,301.3
2016,7,9,10,0,48.0,348.0,4.1,33.0,387.0,362.23,265.1
2016,7,9,10,15,122.0,388.0,4.05,33.0,493.0,455.65,333.21
2016,7,9,10,30,196.0,428.0,4.0,33.0,599.0,556.86,404.96
2016,7,9,10,45,215.5,441.0,4.0,33.5,634.5,594.81,430.01
2016,7,9,11,0,235.0,454.0,4.0,34.0,670.0,633.64,455.62
2016,7,9,11,15,137.0,431.0,3.95,34.5,558.0,536.67,385.54
2016,7,9,11,30,39.0,408.0,3.9,35.0,446.0,431.33,308.83
2016,7,9,11,45,101.0,454.5,3.85,35.5,553.5,536.53,382.81
2016,7,9,12,0,163.0,501.0,3.8,36.0,661.0,647.27,457.55
2016,7,9,12,15,253.5,481.0,3.75,36.0,731.5,723.4,510.22
2016,7,9,12,30,344.0,461.0,3.7,36.0,802.0,799.33,562.01
2016,7,9,12,45,371.0,448.0,3.65,36.0,815.0,820.0,575.7
2016,7,9,13,0,398.0,435.0,3.6,36.0,828.0,839.42,588.91
2016,7,9,13,15,374.5,440.5,3.55,36.0,807.0,825.4,579.01
2016,7,9,13,30,351.0,446.0,3.5,36.0,786.0,809.74,568.3
2016,7,9,13,45,579.0,302.5,3.5,36.0,851.5,898.01,633.78
2016,7,9,14,0,807.0,159.0,3.5,36.0,917.0,971.4,682.85
2016,7,9,14,15,800.0,157.5,3.45,36.0,892.0,955.1,672.33
2016,7,9,14,30,793.0,156.0,3.4,36.0,867.0,935.95,660.75
2016,7,9,14,45,791.5,149.5,3.35,36.0,837.0,914.05,647.49
2016,7,9,15,0,790.0,143.0,3.3,36.0,807.0,889.27,632.43
2016,7,9,15,15,778.5,140.5,3.2,35.5,769.5,856.97,613.49
2016,7,9,15,30,767.0,138.0,3.1,35.0,732.0,822.6,593.1
2016,7,9,15,45,749.0,136.5,3.05,35.0,689.0,781.97,567.47
2016,7,9,16,0,731.0,135.0,3.0,35.0,646.0,740.14,540.85
2016,7,9,16,15,711.5,131.0,3.0,35.0,599.0,695.6,512.32
2016,7,9,16,30,692.0,127.0,3.0,35.0,552.0,648.5,481.13
2016,7,9,16,45,373.0,169.0,3.0,35.0,395.5,442.59,331.39
2016,7,9,17,0,54.0,211.0,3.0,35.0,239.0,249.63,185.14
2016,7,9,17,15,50.0,188.0,2.85,34.5,211.5,221.33,165.18
2016,7,9,17,30,46.0,165.0,2.7,34.0,184.0,193.3,144.65
2016,7,9,17,45,253.0,130.0,2.55,33.5,214.0,264.61,200.45
2016,7,9,18,0,460.0,95.0,2.4,33.0,244.0,308.95,232.11
2016,7,9,18,15,396.0,84.0,2.35,32.0,195.0,247.76,183.72
2016,7,9,18,30,332.0,73.0,2.3,31.0,146.0,193.19,139.86
2016,7,9,18,45,242.0,58.0,2.25,30.5,103.5,134.16,92.79
2016,7,9,19,0,152.0,43.0,2.2,30.0,61.0,82.37,52.15
2016,7,9,19,15,76.0,21.5,2.5,29.5,30.5,36.44,10.42
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,24.0,11.0,10.32,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,19.57,2.95
2016,7,10,6,15,91.5,43.5,2.75,24.5,57.5,37.15,24.77
2016,7,10,6,30,162.0,66.0,3.0,25.0,93.0,52.58,38.79
2016,7,10,6,45,231.0,83.5,3.3,25.5,137.0,65.44,50.19
2016,7,10,7,0,300.0,101.0,3.6,26.0,181.0,93.02,62.71
2016,7,10,7,15,155.5,114.0,3.7,26.5,156.5,113.72,80.37
2016,7,10,7,30,11.0,127.0,3.8,27.0,132.0,120.1,90.83
2016,7,10,7,45,40.0,159.5,3.9,27.5,178.0,153.12,115.45
2016,7,10,8,0,69.0,192.0,4.0,28.0,224.0,192.86,145.28
2016,7,10,8,15,39.0,187.0,4.0,28.5,206.0,185.2,139.65
2016,7,10,8,30,9.0,182.0,4.0,29.0,188.0,175.94,132.37
2016,7,10,8,45,29.0,227.0,4.0,29.5,246.0,223.83,168.23
2016,7,10,9,0,49.0,272.0,4.0,30.0,304.0,276.86,207.39
2016,7,10,9,15,186.5,296.5,3.95,30.0,432.0,374.89,280.87
2016,7,10,9,30,324.0,321.0,3.9,30.0,560.0,486.99,363.61
2016,7,10,9,45,249.0,356.0,3.9,30.5,546.0,489.14,362.91
2016,7,10,10,0,174.0,391.0,3.9,31.0,532.0,485.85,358.09
2016,7,10,10,15,241.0,398.0,3.9,31.5,602.0,549.65,403.61
2016,7,10,10,30,308.0,405.0,3.9,32.0,672.0,620.15,452.73
2016,7,10,10,45,313.0,418.5,3.9,32.5,698.0,651.39,472.72
2016,7,10,11,0,318.0,432.0,3.9,33.0,724.0,682.25,492.34
2016,7,10,11,15,547.0,307.0,3.9,33.0,824.0,776.21,562.63
2016,7,10,11,30,776.0,182.0,3.9,33.0,924.0,877.85,633.2
2016,7,10,11,45,459.5,340.5,3.9,33.5,782.0,762.59,548.74
2016,7,10,12,0,143.0,499.0,3.9,34.0,640.0,626.45,445.83
2016,7,10,12,15,242.5,480.5,3.9,34.0,720.5,712.37,507.39
2016,7,10,12,30,342.0,462.0,3.9,34.0,801.0,798.43,566.87
2016,7,10,12,45,576.0,315.0,3.95,34.5,884.0,893.69,636.05
2016,7,10,13,0,810.0,168.0,4.0,35.0,967.0,984.13,695.29
2016,7,10,13,15,808.0,167.5,4.05,35.0,957.5,986.22,696.47
2016,7,10,13,30,806.0,167.0,4.1,35.0,948.0,985.2,696.42
2016,7,10,13,45,801.5,166.0,4.15,35.0,930.5,978.06,692.59
2016,7,10,14,0,797.0,165.0,4.2,35.0,913.0,967.86,686.94
2016,7,10,14,15,790.5,163.5,4.2,35.0,889.0,952.21,677.61
2016,7,10,14,30,784.0,162.0,4.2,35.0,865.0,933.71,666.55
2016,7,10,14,45,772.5,161.5,4.2,35.0,833.0,908.81,651.37
2016,7,10,15,0,761.0,161.0,4.2,35.0,801.0,881.53,634.67
2016,7,10,15,15,749.0,158.0,4.2,35.0,764.0,849.01,614.47
2016,7,10,15,30,737.0,155.0,4.2,35.0,727.0,814.54,592.88
2016,7,10,15,45,713.5,155.5,4.25,35.0,683.0,774.97,567.89
2016,7,10,16,0,690.0,156.0,4.3,35.0,639.0,732.08,540.37
2016,7,10,16,15,669.0,151.5,4.3,34.5,592.0,685.33,510.34
2016,7,10,16,30,648.0,147.0,4.3,34.0,545.0,638.25,478.81
2016,7,10,16,45,605.5,147.0,4.3,34.0,493.0,581.2,438.14
2016,7,10,17,0,563.0,147.0,4.3,34.0,441.0,526.2,398.17
2016,7,10,17,15,526.0,139.0,4.1,33.5,389.5,466.15,354.4
2016,7,10,17,30,489.0,131.0,3.9,33.0,338.0,411.49,313.49
2016,7,10,17,45,419.5,125.0,3.75,32.5,285.0,345.91,263.31
2016,7,10,18,0,350.0,119.0,3.6,32.0,232.0,286.86,217.19
2016,7,10,18,15,285.5,104.0,3.4,31.0,184.5,223.21,167.25
2016,7,10,18,30,221.0,89.0,3.2,30.0,137.0,170.99,125.52
2016,7,10,18,45,137.0,67.5,3.0,29.5,94.5,113.25,79.85
2016,7,10,19,0,53.0,46.0,2.8,29.0,52.0,62.3,40.42
2016,7,10,19,15,26.5,23.0,2.9,28.5,26.0,28.85,7.54
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.5,10.0,4.5,24.5,10.0,9.83,0.0
2016,7,11,6,0,11.0,20.0,4.6,25.0,20.0,18.72,1.6
2016,7,11,6,15,72.5,44.5,4.75,25.0,55.5,37.8,25.15
2016,7,11,6,30,134.0,69.0,4.9,25.0,91.0,56.98,42.45
2016,7,11,6,45,222.0,85.0,5.1,25.5,137.0,66.52,51.09
2016,7,11,7,0,310.0,101.0,5.3,26.0,183.0,92.92,62.61
2016,7,11,7,15,367.5,113.5,5.45,26.5,233.0,125.42,81.47
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,168.23,112.12
2016,7,11,7,45,488.5,129.0,5.75,28.0,337.5,210.73,144.52
2016,7,11,8,0,552.0,132.0,5.9,29.0,392.0,260.0,183.72
2016,7,11,8,15,584.5,139.0,6.0,29.5,443.5,309.32,224.63
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,361.89,267.7
2016,7,11,8,45,462.5,212.0,6.2,30.5,487.5,389.62,291.94
2016,7,11,9,0,308.0,278.0,6.3,31.0,480.0,402.49,302.26
2016,7,11,9,15,515.5,217.0,6.35,31.5,584.0,475.36,358.35
2016,7,11,9,30,723.0,156.0,6.4,32.0,688.0,568.42,429.4
2016,7,11,9,45,741.5,157.5,6.5,32.5,730.0,619.33,466.84
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,668.36,502.29
2016,7,11,10,15,771.5,161.5,6.6,33.5,808.0,713.13,533.64
2016,7,11,10,30,783.0,164.0,6.6,34.0,844.0,756.9,562.89
2016,7,11,10,45,792.5,165.5,6.65,34.5,873.0,796.9,588.75
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,835.32,613.28
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.0,868.9,635.24
2016,7,11,11,30,814.0,170.0,6.6,35.0,946.0,900.3,655.63
2016,7,11,11,45,805.0,180.0,6.6,35.5,957.0,923.74,669.44
2016,7,11,12,0,796.0,190.0,6.6,36.0,968.0,944.11,681.18
2016,7,11,12,15,797.5,190.5,6.55,36.0,974.5,962.32,692.71
