Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,799.0,191.0,6.5,36.0,981.0,977.79,702.49
2016,7,11,12,45,797.0,192.0,6.45,36.5,979.0,987.47,707.03
2016,7,11,13,0,795.0,193.0,6.4,37.0,977.0,994.21,709.73
2016,7,11,13,15,792.5,192.5,6.3,37.0,967.5,995.93,710.49
2016,7,11,13,30,790.0,192.0,6.2,37.0,958.0,994.58,709.37
2016,7,11,13,45,784.5,191.5,6.15,37.0,940.0,987.16,704.7
2016,7,11,14,0,779.0,191.0,6.1,37.0,922.0,976.74,698.21
2016,7,11,14,15,772.0,189.0,6.05,37.0,897.0,960.4,687.96
2016,7,11,14,30,765.0,187.0,6.0,37.0,872.0,941.28,675.99
2016,7,11,14,45,760.5,181.5,5.95,37.0,841.5,918.28,661.52
2016,7,11,15,0,756.0,176.0,5.9,37.0,811.0,892.62,645.34
2016,7,11,15,15,743.5,173.0,5.85,36.5,773.5,862.96,627.83
2016,7,11,15,30,731.0,170.0,5.8,36.0,736.0,828.17,606.75
2016,7,11,15,45,713.5,166.5,5.8,36.0,692.5,786.95,580.04
2016,7,11,16,0,696.0,163.0,5.8,36.0,649.0,744.57,552.33
2016,7,11,16,15,674.0,158.0,5.75,35.5,601.5,696.27,520.5
2016,7,11,16,30,652.0,153.0,5.7,35.0,554.0,647.69,487.45
2016,7,11,16,45,621.5,148.0,5.7,35.0,503.0,593.33,448.59
2016,7,11,17,0,591.0,143.0,5.7,35.0,452.0,540.01,409.73
2016,7,11,17,15,553.5,135.5,5.6,34.5,399.5,478.71,364.81
2016,7,11,17,30,516.0,128.0,5.5,34.0,347.0,422.93,322.84
2016,7,11,17,45,461.5,119.5,5.45,33.5,294.5,360.61,274.9
2016,7,11,18,0,407.0,111.0,5.4,33.0,242.0,303.23,229.68
2016,7,11,18,15,339.0,97.5,5.3,32.0,192.5,240.66,180.13
2016,7,11,18,30,271.0,84.0,5.2,31.0,143.0,181.71,132.79
2016,7,11,18,45,182.5,65.5,5.1,30.5,100.5,123.31,86.23
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,72.38,46.5
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,32.67,8.23
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.0,4.9,23.5,12.5,10.81,0.0
2016,7,12,6,0,43.0,22.0,5.0,24.0,25.0,19.44,0.8
2016,7,12,6,15,135.5,41.5,5.15,24.5,61.5,33.95,22.01
2016,7,12,6,30,228.0,61.0,5.3,25.0,98.0,46.42,33.56
2016,7,12,6,45,326.5,71.5,5.45,25.5,146.5,52.65,39.31
2016,7,12,7,0,425.0,82.0,5.6,26.0,195.0,77.64,47.74
2016,7,12,7,15,272.0,114.5,5.6,26.5,193.0,120.61,81.47
2016,7,12,7,30,119.0,147.0,5.6,27.0,191.0,145.85,107.01
2016,7,12,7,45,187.0,167.5,5.7,27.5,249.0,186.75,136.85
2016,7,12,8,0,255.0,188.0,5.8,28.0,307.0,231.9,170.84
2016,7,12,8,15,480.0,150.5,5.85,28.5,409.0,285.49,209.17
2016,7,12,8,30,705.0,113.0,5.9,29.0,511.0,364.76,269.97
2016,7,12,8,45,732.5,114.5,5.95,30.0,561.5,420.28,314.68
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,475.03,357.64
2016,7,12,9,15,776.0,119.0,6.0,31.5,657.5,526.71,397.76
2016,7,12,9,30,792.0,122.0,6.0,32.0,703.0,578.66,436.92
2016,7,12,9,45,806.5,123.0,6.0,32.5,744.5,627.78,473.03
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,677.54,508.62
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,722.1,538.62
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,765.26,566.36
2016,7,12,10,45,847.5,128.0,5.9,34.5,884.0,804.53,591.24
2016,7,12,11,0,856.0,128.0,5.9,35.0,913.0,841.94,614.58
2016,7,12,11,15,860.5,129.0,5.85,35.0,934.5,874.76,635.7
2016,7,12,11,30,865.0,130.0,5.8,35.0,956.0,905.11,655.07
2016,7,12,11,45,874.5,126.0,5.8,35.5,971.5,932.68,671.4
2016,7,12,12,0,884.0,122.0,5.8,36.0,987.0,957.7,685.96
2016,7,12,12,15,885.0,122.0,5.75,36.0,992.5,975.69,697.08
2016,7,12,12,30,886.0,122.0,5.7,36.0,998.0,990.63,706.28
2016,7,12,12,45,888.5,120.0,5.7,36.5,997.0,1002.0,712.06
2016,7,12,13,0,891.0,118.0,5.7,37.0,996.0,1010.2,715.88
2016,7,12,13,15,888.5,117.5,5.65,37.0,985.5,1011.62,716.64
2016,7,12,13,30,886.0,117.0,5.6,37.0,975.0,1009.68,715.39
2016,7,12,13,45,883.5,115.0,5.6,37.0,957.5,1002.88,711.48
2016,7,12,14,0,881.0,113.0,5.6,37.0,940.0,992.74,705.54
2016,7,12,14,15,495.5,276.0,5.55,37.0,739.0,781.11,563.04
2016,7,12,14,30,110.0,439.0,5.5,37.0,538.0,550.57,393.91
2016,7,12,14,45,483.5,273.0,5.5,37.0,682.5,752.43,546.28
2016,7,12,15,0,857.0,107.0,5.5,37.0,827.0,909.22,655.15
2016,7,12,15,15,847.0,105.0,5.5,37.0,789.0,877.1,634.16
2016,7,12,15,30,837.0,103.0,5.5,37.0,751.0,842.64,612.52
2016,7,12,15,45,820.0,102.5,5.5,37.0,707.0,801.79,586.42
2016,7,12,16,0,803.0,102.0,5.5,37.0,663.0,763.27,561.72
2016,7,12,16,15,786.0,99.0,5.5,36.5,615.5,716.97,532.5
2016,7,12,16,30,769.0,96.0,5.5,36.0,568.0,669.76,502.18
2016,7,12,16,45,739.5,95.0,5.55,35.5,516.0,615.55,465.84
2016,7,12,17,0,710.0,94.0,5.6,35.0,464.0,562.07,427.81
2016,7,12,17,15,679.0,89.5,5.55,34.5,411.5,506.19,386.74
2016,7,12,17,30,648.0,85.0,5.5,34.0,359.0,450.76,344.84
2016,7,12,17,45,598.5,80.5,5.5,33.5,306.0,388.2,296.34
2016,7,12,18,0,549.0,76.0,5.5,33.0,253.0,329.78,249.68
2016,7,12,18,15,487.0,68.0,5.4,32.5,202.5,267.31,198.86
2016,7,12,18,30,425.0,60.0,5.3,32.0,152.0,211.02,152.11
2016,7,12,18,45,330.0,48.5,5.25,31.5,108.0,147.44,100.56
2016,7,12,19,0,235.0,37.0,5.2,31.0,64.0,96.38,59.6
2016,7,12,19,15,117.5,18.5,5.15,30.5,32.0,41.34,9.69
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,44.0,10.5,4.05,24.5,13.0,10.32,0.0
2016,7,13,6,0,88.0,21.0,4.2,25.0,26.0,17.67,0.0
2016,7,13,6,15,198.5,36.5,4.35,25.5,63.5,28.11,17.11
2016,7,13,6,30,309.0,52.0,4.5,26.0,101.0,39.15,27.3
2016,7,13,6,45,411.0,58.5,4.65,26.5,151.0,42.16,30.24
2016,7,13,7,0,513.0,65.0,4.8,27.0,201.0,65.52,36.0
2016,7,13,7,15,565.0,71.5,4.9,27.5,253.0,106.92,58.69
2016,7,13,7,30,617.0,78.0,5.0,28.0,305.0,154.39,92.71
2016,7,13,7,45,668.0,79.0,5.15,29.0,360.5,202.81,131.08
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,259.22,177.43
2016,7,13,8,15,744.0,83.5,5.4,30.5,468.0,312.08,222.44
2016,7,13,8,30,769.0,87.0,5.5,31.0,520.0,367.12,268.52
2016,7,13,8,45,792.5,88.0,5.6,31.5,570.5,421.13,312.9
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,479.4,359.23
2016,7,13,9,15,830.0,91.5,5.7,32.5,666.5,532.05,400.04
2016,7,13,9,30,844.0,94.0,5.7,33.0,712.0,584.61,439.55
2016,7,13,9,45,855.0,95.5,5.75,33.5,753.0,633.99,475.8
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,682.5,510.32
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,727.74,540.01
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,771.38,568.24
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.0,811.23,593.54
2016,7,13,11,0,893.0,103.0,6.0,36.0,920.0,848.89,617.12
2016,7,13,11,15,897.0,103.5,6.0,36.0,941.5,881.93,638.53
2016,7,13,11,30,901.0,104.0,6.0,36.0,963.0,912.35,658.13
2016,7,13,11,45,881.0,120.5,6.0,36.5,970.5,933.31,670.03
2016,7,13,12,0,861.0,137.0,6.0,37.0,978.0,950.33,679.36
2016,7,13,12,15,862.0,137.5,6.0,37.0,984.0,968.49,690.94
2016,7,13,12,30,863.0,138.0,6.0,37.0,990.0,983.69,700.64
2016,7,13,12,45,861.5,138.0,6.05,37.5,988.0,992.94,705.36
2016,7,13,13,0,860.0,138.0,6.1,38.0,986.0,999.08,708.18
2016,7,13,13,15,858.0,137.5,6.1,38.0,976.0,1001.06,709.65
2016,7,13,13,30,856.0,137.0,6.1,38.0,966.0,999.8,709.16
2016,7,13,13,45,851.0,137.0,6.1,38.0,948.0,992.81,705.08
2016,7,13,14,0,846.0,137.0,6.1,38.0,930.0,982.65,699.08
2016,7,13,14,15,840.5,135.5,6.05,38.0,905.5,967.37,689.58
2016,7,13,14,30,835.0,134.0,6.0,38.0,881.0,949.08,678.22
2016,7,13,14,45,816.5,138.5,6.0,38.0,847.0,927.02,664.72
2016,7,13,15,0,798.0,143.0,6.0,38.0,813.0,897.55,646.36
2016,7,13,15,15,786.5,140.5,5.95,37.5,775.5,865.04,627.05
2016,7,13,15,30,775.0,138.0,5.9,37.0,738.0,830.42,606.17
2016,7,13,15,45,755.5,137.5,5.9,37.0,694.0,789.29,579.63
2016,7,13,16,0,736.0,137.0,5.9,37.0,650.0,747.03,552.09
2016,7,13,16,15,716.5,133.0,5.85,36.5,603.0,702.34,523.53
2016,7,13,16,30,697.0,129.0,5.8,36.0,556.0,654.96,492.08
2016,7,13,16,45,663.5,126.5,5.75,36.0,504.5,599.37,452.21
2016,7,13,17,0,630.0,124.0,5.7,36.0,453.0,545.02,412.5
2016,7,13,17,15,595.0,118.0,5.6,35.5,401.0,487.64,370.5
2016,7,13,17,30,560.0,112.0,5.5,35.0,349.0,432.35,328.96
2016,7,13,17,45,504.5,105.5,5.4,34.5,296.0,366.56,278.44
2016,7,13,18,0,449.0,99.0,5.3,34.0,243.0,308.66,232.73
2016,7,13,18,15,382.0,87.5,5.0,33.0,193.5,246.32,183.19
2016,7,13,18,30,315.0,76.0,4.7,32.0,144.0,190.97,138.43
2016,7,13,18,45,222.0,60.0,4.45,31.5,101.5,131.04,90.65
2016,7,13,19,0,129.0,44.0,4.2,31.0,59.0,78.9,49.87
2016,7,13,19,15,64.5,22.0,4.05,30.5,29.5,35.08,7.32
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,61.5,10.0,3.6,23.5,13.5,9.83,0.0
2016,7,14,6,0,123.0,20.0,3.8,24.0,27.0,15.67,0.0
2016,7,14,6,15,246.0,33.0,3.95,24.5,66.0,25.29,14.85
2016,7,14,6,30,369.0,46.0,4.1,25.0,105.0,34.51,23.5
2016,7,14,6,45,451.5,54.5,4.25,26.0,154.0,38.7,27.36
2016,7,14,7,0,534.0,63.0,4.4,27.0,203.0,63.82,34.49
2016,7,14,7,15,586.0,69.0,4.5,27.5,256.0,105.97,57.2
2016,7,14,7,30,638.0,75.0,4.6,28.0,309.0,154.19,91.62
2016,7,14,7,45,674.5,80.0,4.75,28.5,363.0,204.25,132.07
2016,7,14,8,0,711.0,85.0,4.9,29.0,417.0,260.87,179.38
2016,7,14,8,15,737.0,89.0,4.9,29.5,469.5,314.1,224.56
2016,7,14,8,30,763.0,93.0,4.9,30.0,522.0,369.63,270.88
2016,7,14,8,45,781.0,96.5,4.95,31.0,571.5,423.3,314.25
2016,7,14,9,0,799.0,100.0,5.0,32.0,621.0,477.88,356.86
2016,7,14,9,15,813.5,103.0,4.95,32.5,667.0,530.79,397.41
2016,7,14,9,30,828.0,106.0,4.9,33.0,713.0,585.79,438.09
2016,7,14,9,45,837.0,109.0,4.85,33.5,753.0,634.65,473.21
2016,7,14,10,0,846.0,112.0,4.8,34.0,793.0,682.51,506.58
2016,7,14,10,15,854.5,114.0,4.75,34.5,828.0,727.84,535.92
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,771.66,563.34
2016,7,14,10,45,867.0,118.5,4.7,35.5,891.0,810.64,587.43
2016,7,14,11,0,871.0,121.0,4.7,36.0,919.0,847.4,609.74
2016,7,14,11,15,875.5,122.0,4.7,36.0,940.0,880.77,630.91
2016,7,14,11,30,880.0,123.0,4.7,36.0,961.0,911.62,650.36
2016,7,14,11,45,880.5,124.5,4.7,36.5,974.0,936.6,664.58
2016,7,14,12,0,881.0,126.0,4.7,37.0,987.0,958.63,676.87
2016,7,14,12,15,882.0,126.5,4.7,37.0,993.0,977.16,688.35
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,992.64,697.98
2016,7,14,12,45,880.0,128.0,4.75,37.5,996.0,1001.57,702.32
2016,7,14,13,0,877.0,129.0,4.8,38.0,993.0,1007.3,704.77
2016,7,14,13,15,874.5,128.5,4.85,38.0,982.5,1008.79,706.07
2016,7,14,13,30,872.0,128.0,4.9,38.0,972.0,1006.98,705.64
2016,7,14,13,45,866.0,128.5,4.95,38.0,954.0,999.39,701.67
2016,7,14,14,0,860.0,129.0,5.0,38.0,936.0,988.59,695.79
2016,7,14,14,15,854.5,127.5,5.05,38.0,911.0,973.1,687.0
2016,7,14,14,30,849.0,126.0,5.1,38.0,886.0,954.56,676.32
2016,7,14,14,45,838.5,126.0,5.15,38.0,853.5,929.89,661.71
2016,7,14,15,0,828.0,126.0,5.2,38.0,821.0,902.63,645.4
2016,7,14,15,15,817.5,124.0,5.25,37.5,783.5,870.89,627.41
2016,7,14,15,30,807.0,122.0,5.3,37.0,746.0,841.42,610.76
2016,7,14,15,45,792.0,120.0,5.35,37.0,702.5,801.46,585.55
2016,7,14,16,0,777.0,118.0,5.4,37.0,659.0,759.98,559.09
2016,7,14,16,15,759.0,114.5,5.35,36.5,612.0,713.31,529.46
2016,7,14,16,30,741.0,111.0,5.3,36.0,565.0,665.87,498.83
2016,7,14,16,45,714.5,108.0,5.25,35.5,513.5,614.13,463.41
2016,7,14,17,0,688.0,105.0,5.2,35.0,462.0,561.48,426.0
2016,7,14,17,15,655.5,99.5,5.05,34.5,409.5,503.43,383.41
2016,7,14,17,30,623.0,94.0,4.9,34.0,357.0,447.15,340.99
2016,7,14,17,45,574.0,88.5,4.8,33.5,304.0,384.9,292.94
2016,7,14,18,0,525.0,83.0,4.7,33.0,251.0,326.75,246.74
2016,7,14,18,15,460.0,74.0,4.45,32.5,200.5,263.24,195.45
2016,7,14,18,30,395.0,65.0,4.2,32.0,150.0,204.95,147.58
2016,7,14,18,45,294.0,52.5,4.0,31.5,106.0,142.16,97.2
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,90.86,56.6
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,39.57,7.42
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,10.32,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,19.63,0.0
2016,7,15,6,15,106.5,40.5,3.85,25.0,57.5,33.14,21.04
2016,7,15,6,30,213.0,60.0,3.9,25.0,94.0,48.15,34.93
2016,7,15,6,45,312.0,71.5,4.0,25.5,142.5,52.86,39.45
2016,7,15,7,0,411.0,83.0,4.1,26.0,191.0,76.13,47.61
2016,7,15,7,15,469.5,92.5,4.15,26.5,243.0,115.33,69.61
2016,7,15,7,30,528.0,102.0,4.2,27.0,295.0,161.03,101.92
2016,7,15,7,45,355.0,147.5,4.3,28.0,286.5,200.41,140.77
2016,7,15,8,0,182.0,193.0,4.4,29.0,278.0,219.43,162.05
2016,7,15,8,15,434.5,158.0,4.4,29.5,393.0,276.05,201.12
2016,7,15,8,30,687.0,123.0,4.4,30.0,508.0,365.02,267.71
2016,7,15,8,45,705.5,129.0,4.45,31.0,557.0,417.46,309.36
2016,7,15,9,0,724.0,135.0,4.5,32.0,606.0,471.0,350.59
2016,7,15,9,15,741.5,139.0,4.45,32.5,652.0,523.05,390.04
2016,7,15,9,30,759.0,143.0,4.4,33.0,698.0,577.45,429.93
2016,7,15,9,45,766.0,149.5,4.35,33.5,737.0,625.62,464.2
2016,7,15,10,0,773.0,156.0,4.3,34.0,776.0,672.82,496.8
2016,7,15,10,15,782.5,158.0,4.15,34.5,811.0,716.41,525.88
2016,7,15,10,30,792.0,160.0,4.0,35.0,846.0,758.8,552.48
2016,7,15,10,45,791.5,167.0,3.85,35.5,872.0,796.54,575.01
2016,7,15,11,0,791.0,174.0,3.7,36.0,898.0,832.01,595.66
2016,7,15,11,15,796.0,175.5,3.55,36.5,919.0,864.59,614.08
2016,7,15,11,30,801.0,177.0,3.4,37.0,940.0,894.96,630.78
2016,7,15,11,45,792.0,186.0,3.3,37.5,950.0,917.31,642.44
2016,7,15,12,0,783.0,195.0,3.2,38.0,960.0,936.62,652.13
2016,7,15,12,15,784.5,195.5,3.2,38.0,966.0,954.76,663.12
2016,7,15,12,30,786.0,196.0,3.2,38.0,972.0,970.2,672.48
2016,7,15,12,45,781.5,198.0,3.2,38.5,968.5,978.4,676.02
2016,7,15,13,0,777.0,200.0,3.2,39.0,965.0,983.64,677.87
2016,7,15,13,15,774.5,199.5,3.3,39.0,955.0,985.42,679.84
2016,7,15,13,30,772.0,199.0,3.4,39.0,945.0,984.18,680.06
2016,7,15,13,45,765.0,198.5,3.5,39.0,927.0,975.42,675.72
2016,7,15,14,0,758.0,198.0,3.6,39.0,909.0,963.73,669.66
2016,7,15,14,15,751.0,196.0,3.7,39.0,884.0,947.69,660.93
2016,7,15,14,30,744.0,194.0,3.8,39.0,859.0,932.69,652.91
2016,7,15,14,45,727.0,195.5,3.95,39.0,826.0,905.51,637.36
2016,7,15,15,0,710.0,197.0,4.1,39.0,793.0,876.29,620.45
2016,7,15,15,15,696.5,193.5,4.1,38.5,755.0,843.17,601.46
2016,7,15,15,30,683.0,190.0,4.1,38.0,717.0,808.29,581.14
2016,7,15,15,45,666.5,184.5,4.2,38.0,674.5,767.26,555.64
2016,7,15,16,0,650.0,179.0,4.3,38.0,632.0,725.13,528.49
2016,7,15,16,15,627.5,173.5,4.3,37.5,585.0,677.53,497.68
2016,7,15,16,30,605.0,168.0,4.3,37.0,538.0,629.8,466.1
2016,7,15,16,45,575.5,161.0,4.3,37.0,488.0,575.88,428.46
2016,7,15,17,0,546.0,154.0,4.3,37.0,438.0,520.47,389.05
2016,7,15,17,15,507.5,145.5,4.15,36.5,386.0,462.58,347.37
2016,7,15,17,30,469.0,137.0,4.0,36.0,334.0,407.38,306.62
2016,7,15,17,45,417.0,126.0,3.85,35.5,283.0,345.94,260.21
2016,7,15,18,0,365.0,115.0,3.7,35.0,232.0,289.26,216.37
2016,7,15,18,15,298.0,100.0,3.4,34.0,183.5,223.65,165.36
2016,7,15,18,30,231.0,85.0,3.1,33.0,135.0,169.91,122.82
2016,7,15,18,45,151.5,64.5,2.8,32.5,93.5,113.98,78.83
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,64.37,40.47
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,29.17,3.64
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,30.5,2.95,24.5,30.5,28.92,17.61
2016,7,16,6,30,0.0,50.0,3.0,25.0,50.0,46.5,33.52
2016,7,16,6,45,15.0,72.0,3.15,25.5,76.0,65.89,50.47
2016,7,16,7,0,30.0,94.0,3.3,26.0,102.0,83.75,61.93
2016,7,16,7,15,40.5,116.5,3.3,26.5,129.5,107.21,79.78
2016,7,16,7,30,51.0,139.0,3.3,27.0,157.0,132.17,98.77
2016,7,16,7,45,76.0,166.0,3.35,27.5,198.5,165.15,123.53
2016,7,16,8,0,101.0,193.0,3.4,28.0,240.0,201.31,150.78
2016,7,16,8,15,247.5,200.0,3.4,28.5,333.5,255.72,189.6
2016,7,16,8,30,394.0,207.0,3.4,29.0,427.0,330.0,244.88
2016,7,16,8,45,440.0,213.0,3.45,30.0,481.0,378.92,281.95
2016,7,16,9,0,486.0,219.0,3.5,31.0,535.0,432.22,321.69
2016,7,16,9,15,441.5,257.0,3.45,31.5,560.5,470.2,349.29
2016,7,16,9,30,397.0,295.0,3.4,32.0,586.0,505.01,373.37
2016,7,16,9,45,608.5,210.0,3.4,33.0,685.0,580.34,429.08
2016,7,16,10,0,820.0,125.0,3.4,34.0,784.0,675.09,497.17
2016,7,16,10,15,829.5,127.0,3.35,34.5,819.5,721.18,526.88
2016,7,16,10,30,839.0,129.0,3.3,35.0,855.0,764.91,553.83
2016,7,16,10,45,847.5,129.5,3.3,35.5,884.0,804.86,578.09
2016,7,16,11,0,856.0,130.0,3.3,36.0,913.0,842.94,600.82
2016,7,16,11,15,684.0,260.5,3.3,36.0,895.5,849.7,603.45
2016,7,16,11,30,512.0,391.0,3.3,36.0,878.0,843.34,593.13
2016,7,16,11,45,679.0,271.5,3.3,36.5,927.5,897.85,632.61
2016,7,16,12,0,846.0,152.0,3.3,37.0,977.0,950.39,664.35
2016,7,16,12,15,847.5,152.0,3.35,37.0,983.5,968.46,675.4
2016,7,16,12,30,849.0,152.0,3.4,37.0,990.0,983.64,684.97
2016,7,16,12,45,847.5,152.5,3.5,37.5,987.5,993.39,690.15
2016,7,16,13,0,846.0,153.0,3.6,38.0,985.0,1000.08,693.56
2016,7,16,13,15,843.5,152.5,3.65,38.0,975.0,1001.68,695.04
2016,7,16,13,30,841.0,152.0,3.7,38.0,965.0,1000.08,694.68
2016,7,16,13,45,836.0,151.5,3.8,38.0,947.5,992.79,691.21
2016,7,16,14,0,831.0,151.0,3.9,38.0,930.0,982.36,685.88
2016,7,16,14,15,825.0,149.5,4.0,38.0,905.0,972.63,681.07
2016,7,16,14,30,819.0,148.0,4.1,38.0,880.0,954.09,670.73
2016,7,16,14,45,813.0,144.0,4.2,38.0,848.5,930.05,656.92
2016,7,16,15,0,807.0,140.0,4.3,38.0,817.0,903.24,641.3
2016,7,16,15,15,795.5,137.5,4.35,37.5,779.0,870.46,622.8
2016,7,16,15,30,784.0,135.0,4.4,37.0,741.0,835.55,602.7
2016,7,16,15,45,770.0,131.5,4.45,37.0,698.0,795.53,577.72
2016,7,16,16,0,756.0,128.0,4.5,37.0,655.0,753.98,551.46
2016,7,16,16,15,736.5,124.5,4.55,36.5,607.0,706.9,522.16
2016,7,16,16,30,717.0,121.0,4.6,36.0,559.0,661.04,493.06
2016,7,16,16,45,691.5,116.5,4.65,36.0,508.0,607.84,455.82
2016,7,16,17,0,666.0,112.0,4.7,36.0,457.0,555.14,418.11
2016,7,16,17,15,632.0,106.0,4.65,35.5,404.5,496.62,375.79
2016,7,16,17,30,598.0,100.0,4.6,35.0,352.0,440.06,333.69
2016,7,16,17,45,551.5,93.0,4.55,34.5,299.0,378.61,286.69
2016,7,16,18,0,505.0,86.0,4.5,34.0,246.0,321.04,241.31
2016,7,16,18,15,440.0,76.0,4.25,33.0,196.0,255.68,189.37
2016,7,16,18,30,375.0,66.0,4.0,32.0,146.0,199.41,143.56
2016,7,16,18,45,282.5,52.5,3.75,31.5,102.5,138.98,94.91
2016,7,16,19,0,190.0,39.0,3.5,31.0,59.0,89.1,55.12
2016,7,16,19,15,95.0,19.5,3.4,30.5,29.5,38.54,4.43
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,35.0,9.5,2.65,23.5,11.0,9.34,0.0
2016,7,17,6,0,70.0,19.0,2.9,24.0,22.0,16.03,0.0
2016,7,17,6,15,178.0,35.5,2.95,24.5,59.0,27.49,16.37
2016,7,17,6,30,286.0,52.0,3.0,25.0,96.0,39.39,27.54
2016,7,17,6,45,378.5,62.0,3.15,25.5,145.0,45.5,33.19
2016,7,17,7,0,471.0,72.0,3.3,26.0,194.0,67.73,40.15
2016,7,17,7,15,526.0,80.0,3.3,26.5,246.0,108.05,61.74
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,154.9,94.75
2016,7,17,7,45,626.5,92.5,3.3,28.0,353.0,203.08,132.64
2016,7,17,8,0,672.0,97.0,3.3,29.0,408.0,256.31,176.07
2016,7,17,8,15,700.0,101.5,3.3,29.5,460.5,308.78,220.02
2016,7,17,8,30,728.0,106.0,3.3,30.0,513.0,363.82,265.3
2016,7,17,8,45,750.5,109.5,3.35,30.5,563.5,420.25,310.64
2016,7,17,9,0,773.0,113.0,3.4,31.0,614.0,475.55,353.9
2016,7,17,9,15,789.0,116.0,3.4,31.5,660.0,528.11,393.82
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,580.92,432.67
2016,7,17,9,45,818.0,121.0,3.45,33.0,747.5,630.87,467.54
2016,7,17,10,0,831.0,123.0,3.5,34.0,789.0,681.3,501.57
2016,7,17,10,15,839.5,125.0,3.5,34.0,824.5,726.19,531.93
2016,7,17,10,30,848.0,127.0,3.5,34.0,860.0,769.6,560.11
2016,7,17,10,45,855.0,128.0,3.55,34.5,888.5,809.21,584.51
2016,7,17,11,0,862.0,129.0,3.6,35.0,917.0,846.81,607.35
2016,7,17,11,15,866.5,130.0,3.65,35.5,938.5,880.07,627.14
2016,7,17,11,30,871.0,131.0,3.7,36.0,960.0,910.84,645.19
2016,7,17,11,45,877.5,129.0,3.75,36.5,974.5,937.94,660.81
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,962.35,674.67
2016,7,17,12,15,884.5,127.0,3.85,37.0,994.5,980.08,685.75
2016,7,17,12,30,885.0,127.0,3.9,37.0,1000.0,994.74,695.02
2016,7,17,12,45,885.0,126.5,4.0,37.0,997.5,1005.28,702.12
2016,7,17,13,0,885.0,126.0,4.1,37.0,995.0,1012.62,707.34
2016,7,17,13,15,882.0,125.5,4.1,37.0,984.5,1013.67,708.17
2016,7,17,13,30,879.0,125.0,4.1,37.0,974.0,1011.39,707.06
2016,7,17,13,45,875.0,124.0,4.2,37.5,956.0,1004.26,702.15
2016,7,17,14,0,871.0,123.0,4.3,38.0,938.0,993.84,695.29
2016,7,17,14,15,865.0,121.5,4.3,37.5,912.5,977.72,687.29
2016,7,17,14,30,859.0,120.0,4.3,37.0,887.0,958.5,677.38
2016,7,17,14,45,851.0,118.5,4.35,37.0,855.0,934.41,663.2
2016,7,17,15,0,843.0,117.0,4.4,37.0,823.0,907.57,647.24
2016,7,17,15,15,832.5,114.5,4.4,37.0,785.0,874.83,627.18
2016,7,17,15,30,822.0,112.0,4.4,37.0,747.0,839.82,605.53
2016,7,17,15,45,808.0,110.0,4.4,37.0,703.5,804.44,583.52
2016,7,17,16,0,794.0,108.0,4.4,37.0,660.0,763.15,557.34
2016,7,17,16,15,776.0,104.5,4.4,36.5,612.0,715.76,527.84
2016,7,17,16,30,758.0,101.0,4.4,36.0,564.0,667.56,497.25
2016,7,17,16,45,734.0,97.5,4.4,36.0,513.0,614.72,461.14
2016,7,17,17,0,710.0,94.0,4.4,36.0,462.0,562.15,423.44
2016,7,17,17,15,679.0,89.5,4.3,35.5,409.5,506.18,382.89
2016,7,17,17,30,648.0,85.0,4.2,35.0,357.0,450.62,341.45
2016,7,17,17,45,602.5,79.5,4.15,34.5,304.0,388.8,294.11
2016,7,17,18,0,557.0,74.0,4.1,34.0,251.0,330.73,248.2
2016,7,17,18,15,494.0,66.0,3.85,33.0,200.0,267.39,197.54
2016,7,17,18,30,431.0,58.0,3.6,32.0,149.0,210.38,150.77
2016,7,17,18,45,333.5,46.5,3.35,31.5,105.0,147.12,99.66
2016,7,17,19,0,236.0,35.0,3.1,31.0,61.0,94.23,57.23
2016,7,17,19,15,118.0,17.5,3.05,30.5,30.5,39.7,2.74
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.5,9.0,1.75,23.5,10.5,8.85,0.0
2016,7,18,6,0,65.0,18.0,2.0,24.0,21.0,15.22,0.0
2016,7,18,6,15,172.5,34.0,2.15,24.5,56.5,26.29,15.31
2016,7,18,6,30,280.0,50.0,2.3,25.0,92.0,37.82,26.2
2016,7,18,6,45,367.0,60.0,2.5,25.5,139.5,43.99,31.89
2016,7,18,7,0,454.0,70.0,2.7,26.0,187.0,64.79,38.42
2016,7,18,7,15,509.0,78.0,2.75,26.5,238.0,104.12,59.33
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,149.98,91.49
2016,7,18,7,45,402.5,135.5,2.85,28.0,292.5,194.89,134.32
2016,7,18,8,0,241.0,185.0,2.9,29.0,296.0,223.96,163.36
2016,7,18,8,15,232.5,211.5,2.9,29.5,329.5,260.26,192.22
2016,7,18,8,30,224.0,238.0,2.9,30.0,363.0,298.81,222.0
2016,7,18,8,45,493.5,172.5,2.95,30.5,482.0,364.98,270.71
2016,7,18,9,0,763.0,107.0,3.0,31.0,601.0,464.61,345.62
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.5,516.67,384.82
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,568.99,423.09
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,618.0,457.94
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,667.3,491.91
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,712.24,522.27
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,755.84,550.53
2016,7,18,10,45,840.0,126.0,2.9,33.5,871.5,795.08,574.43
2016,7,18,11,0,846.0,128.0,2.9,34.0,900.0,832.31,596.72
2016,7,18,11,15,850.5,129.0,2.9,34.0,921.5,865.1,617.14
2016,7,18,11,30,855.0,130.0,2.9,34.0,943.0,895.44,635.91
2016,7,18,11,45,852.5,134.5,2.9,34.5,955.5,920.08,649.67
2016,7,18,12,0,850.0,139.0,2.9,35.0,968.0,941.74,661.5
2016,7,18,12,15,851.0,139.5,2.9,35.0,974.0,959.9,672.53
2016,7,18,12,30,852.0,140.0,2.9,35.0,980.0,975.11,681.79
2016,7,18,12,45,851.5,140.0,2.95,35.5,978.0,985.38,687.03
2016,7,18,13,0,851.0,140.0,3.0,36.0,976.0,992.57,690.48
2016,7,18,13,15,849.0,139.5,3.05,36.0,966.5,994.61,692.29
2016,7,18,13,30,847.0,139.0,3.1,36.0,957.0,993.44,692.26
2016,7,18,13,45,844.5,137.0,3.15,36.0,940.0,987.04,689.09
2016,7,18,14,0,842.0,135.0,3.2,36.0,923.0,977.42,684.04
2016,7,18,14,15,836.0,133.5,3.25,36.0,898.0,961.7,675.26
2016,7,18,14,30,830.0,132.0,3.3,36.0,873.0,942.99,664.66
2016,7,18,14,45,814.5,134.5,3.35,36.0,840.0,916.52,649.15
2016,7,18,15,0,799.0,137.0,3.4,36.0,807.0,892.93,635.49
2016,7,18,15,15,788.0,134.5,3.45,35.5,769.5,860.77,617.46
2016,7,18,15,30,777.0,132.0,3.5,35.0,732.0,826.47,597.85
2016,7,18,15,45,760.0,130.0,3.55,35.0,688.5,785.71,572.47
2016,7,18,16,0,743.0,128.0,3.6,35.0,645.0,743.64,545.93
2016,7,18,16,15,724.0,124.5,3.65,34.5,597.5,699.25,518.51
2016,7,18,16,30,705.0,121.0,3.7,34.0,550.0,652.37,488.6
2016,7,18,16,45,678.0,116.5,3.8,34.0,499.5,598.61,451.08
2016,7,18,17,0,651.0,112.0,3.9,34.0,449.0,545.52,413.1
2016,7,18,17,15,617.0,106.5,3.9,33.5,397.0,488.21,371.58
2016,7,18,17,30,583.0,101.0,3.9,33.0,345.0,432.88,330.26
2016,7,18,17,45,538.0,93.0,3.95,33.0,293.0,371.81,282.85
2016,7,18,18,0,493.0,85.0,4.0,33.0,241.0,314.52,237.1
2016,7,18,18,15,428.0,75.5,3.9,32.5,191.5,250.34,185.61
2016,7,18,18,30,363.0,66.0,3.8,32.0,142.0,195.32,140.47
2016,7,18,18,45,273.5,51.5,3.75,31.5,99.5,135.32,92.2
2016,7,18,19,0,184.0,37.0,3.7,31.0,57.0,85.54,52.37
2016,7,18,19,15,92.0,18.5,3.7,30.5,28.5,36.68,0.42
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,19.36,0.0
2016,7,19,6,15,171.0,32.0,1.35,25.5,57.5,24.68,13.86
2016,7,19,6,30,342.0,43.0,1.3,26.0,94.0,32.28,21.44
2016,7,19,6,45,430.5,50.5,1.3,26.5,142.0,35.69,24.73
2016,7,19,7,0,519.0,58.0,1.3,27.0,190.0,55.47,29.84
2016,7,19,7,15,570.5,64.5,1.3,27.5,242.0,97.02,51.1
2016,7,19,7,30,622.0,71.0,1.3,28.0,294.0,144.59,84.21
2016,7,19,7,45,664.0,74.0,1.3,28.5,347.5,193.12,122.47
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,248.55,167.8
2016,7,19,8,15,732.0,80.5,1.35,29.5,453.0,301.16,211.67
2016,7,19,8,30,758.0,84.0,1.4,30.0,505.0,356.07,256.56
2016,7,19,8,45,779.5,86.0,1.5,30.5,555.0,409.75,299.58
2016,7,19,9,0,801.0,88.0,1.6,31.0,605.0,467.48,344.17
2016,7,19,9,15,815.5,90.5,1.75,31.5,651.0,519.9,383.86
2016,7,19,9,30,830.0,93.0,1.9,32.0,697.0,572.31,422.4
2016,7,19,9,45,842.5,94.5,2.1,33.0,738.5,622.27,457.49
2016,7,19,10,0,855.0,96.0,2.3,34.0,780.0,671.53,491.05
2016,7,19,10,15,863.5,97.5,2.45,34.0,815.0,716.96,521.17
2016,7,19,10,30,872.0,99.0,2.6,34.0,850.0,760.87,550.07
2016,7,19,10,45,878.5,100.0,2.8,34.5,879.0,800.96,575.39
2016,7,19,11,0,885.0,101.0,3.0,35.0,908.0,838.96,599.16
2016,7,19,11,15,889.0,102.0,3.15,35.0,929.5,872.51,620.88
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,903.46,640.93
2016,7,19,11,45,894.0,105.0,3.45,35.5,964.5,929.87,656.75
2016,7,19,12,0,895.0,107.0,3.6,36.0,978.0,953.3,670.65
2016,7,19,12,15,555.0,304.0,3.75,36.0,845.5,842.99,597.38
2016,7,19,12,30,215.0,501.0,3.9,36.0,713.0,710.26,499.67
2016,7,19,12,45,554.5,304.5,4.05,36.5,850.0,863.29,612.23
2016,7,19,13,0,894.0,108.0,4.2,37.0,987.0,1003.88,703.45
2016,7,19,13,15,892.0,107.5,4.25,37.0,977.0,1005.86,704.22
2016,7,19,13,30,890.0,107.0,4.3,37.0,967.0,1004.46,703.93
2016,7,19,13,45,498.5,285.0,4.4,37.0,765.0,800.79,570.21
2016,7,19,14,0,107.0,463.0,4.5,37.0,563.0,573.37,406.04
2016,7,19,14,15,488.5,284.5,4.55,37.0,722.5,784.23,562.72
2016,7,19,14,30,870.0,106.0,4.6,37.0,882.0,954.81,677.75
2016,7,19,14,45,861.5,105.0,4.65,37.0,850.0,930.46,662.09
2016,7,19,15,0,853.0,104.0,4.7,37.0,818.0,903.35,645.86
2016,7,19,15,15,663.0,193.5,4.7,36.5,733.0,813.58,589.06
2016,7,19,15,30,473.0,283.0,4.7,36.0,648.0,720.29,523.75
2016,7,19,15,45,522.0,247.0,4.75,36.0,627.5,709.08,519.19
2016,7,19,16,0,571.0,211.0,4.8,36.0,607.0,692.5,510.43
2016,7,19,16,15,542.5,201.0,4.8,35.5,555.5,638.59,474.46
2016,7,19,16,30,514.0,191.0,4.8,35.0,504.0,585.32,438.3
2016,7,19,16,45,458.5,187.0,4.8,34.5,447.5,520.97,392.8
2016,7,19,17,0,403.0,183.0,4.8,34.0,391.0,460.35,349.03
2016,7,19,17,15,494.5,140.5,4.7,33.5,367.0,449.46,343.03
2016,7,19,17,30,586.0,98.0,4.6,33.0,343.0,431.14,330.0
2016,7,19,17,45,545.0,89.0,4.6,33.0,291.0,370.8,282.71
2016,7,19,18,0,504.0,80.0,4.6,33.0,239.0,313.84,236.94
2016,7,19,18,15,447.0,70.0,4.35,32.5,190.5,253.46,187.94
2016,7,19,18,30,390.0,60.0,4.1,32.0,142.0,197.24,141.46
2016,7,19,18,45,297.0,47.5,3.95,31.5,99.0,137.0,92.79
2016,7,19,19,0,204.0,35.0,3.8,31.0,56.0,87.42,52.91
2016,7,19,19,15,102.0,17.5,3.7,30.5,28.0,36.94,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.5,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,63.0,16.0,1.7,25.0,19.0,13.59,0.0
2016,7,20,6,15,175.5,32.0,1.75,25.5,54.5,24.73,13.77
2016,7,20,6,30,288.0,48.0,1.8,26.0,90.0,36.32,24.78
2016,7,20,6,45,385.0,56.5,1.85,26.5,138.5,41.21,29.38
2016,7,20,7,0,482.0,65.0,1.9,27.0,187.0,59.84,34.41
2016,7,20,7,15,536.5,72.5,1.9,27.5,239.0,100.3,55.18
2016,7,20,7,30,591.0,80.0,1.9,28.0,291.0,147.2,87.66
2016,7,20,7,45,636.5,83.0,1.9,28.5,345.0,194.65,124.86
2016,7,20,8,0,682.0,86.0,1.9,29.0,399.0,247.11,167.79
2016,7,20,8,15,709.5,90.5,1.95,29.5,451.5,302.49,213.78
2016,7,20,8,30,737.0,95.0,2.0,30.0,504.0,357.69,258.95
2016,7,20,8,45,759.5,97.5,2.05,30.5,554.0,411.18,301.86
2016,7,20,9,0,782.0,100.0,2.1,31.0,604.0,466.11,344.53
2016,7,20,9,15,797.5,103.0,2.2,31.5,650.0,518.95,384.54
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,573.98,424.79
2016,7,20,9,45,826.5,107.0,2.45,32.5,737.5,623.42,460.3
2016,7,20,10,0,840.0,108.0,2.6,33.0,779.0,672.27,494.53
2016,7,20,10,15,848.5,110.0,2.75,33.5,814.5,717.63,524.19
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,761.5,552.08
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,801.92,577.4
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,840.36,601.2
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,874.03,622.74
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,905.16,642.63
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,928.01,655.86
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,947.37,666.92
2016,7,20,12,15,624.0,286.5,3.65,36.0,896.0,892.66,630.57
2016,7,20,12,30,390.0,436.0,3.7,36.0,820.0,820.72,576.58
2016,7,20,12,45,276.5,469.0,3.8,36.5,741.5,748.69,525.94
2016,7,20,13,0,163.0,502.0,3.9,37.0,663.0,668.88,469.32
2016,7,20,13,15,509.5,318.5,3.95,37.0,812.0,844.06,597.43
2016,7,20,13,30,856.0,135.0,4.0,37.0,961.0,998.71,699.77
2016,7,20,13,45,850.0,135.0,4.05,37.0,943.0,990.77,694.4
2016,7,20,14,0,844.0,135.0,4.1,37.0,925.0,979.65,688.27
2016,7,20,14,15,838.5,134.0,4.1,37.0,900.0,964.9,679.66
2016,7,20,14,30,833.0,133.0,4.1,37.0,875.0,947.13,669.22
2016,7,20,14,45,800.5,145.5,4.2,37.0,837.5,920.31,653.52
2016,7,20,15,0,768.0,158.0,4.3,37.0,800.0,886.54,633.26
2016,7,20,15,15,756.0,155.0,4.3,36.5,762.5,853.74,614.37
2016,7,20,15,30,744.0,152.0,4.3,36.0,725.0,818.93,593.93
2016,7,20,15,45,722.5,151.5,4.3,36.0,681.0,779.6,569.04
2016,7,20,16,0,701.0,151.0,4.3,36.0,637.0,736.77,541.55
2016,7,20,16,15,666.0,151.5,4.25,35.5,586.5,684.02,507.36
2016,7,20,16,30,631.0,152.0,4.2,35.0,536.0,632.0,472.11
2016,7,20,16,45,438.0,182.5,4.2,35.0,437.5,502.19,377.13
2016,7,20,17,0,245.0,213.0,4.2,35.0,339.0,385.83,289.86
2016,7,20,17,15,231.0,191.0,4.1,34.5,299.5,342.75,258.97
2016,7,20,17,30,217.0,169.0,4.0,34.0,260.0,300.53,227.78
2016,7,20,17,45,330.5,132.5,3.95,34.0,247.5,305.36,231.53
2016,7,20,18,0,444.0,96.0,3.9,34.0,235.0,302.67,227.37
2016,7,20,18,15,377.0,84.0,3.6,33.5,186.0,240.08,177.34
2016,7,20,18,30,310.0,72.0,3.3,33.0,137.0,184.54,132.37
2016,7,20,18,45,224.5,55.5,3.0,32.5,95.0,126.56,86.19
2016,7,20,19,0,139.0,39.0,2.7,32.0,53.0,75.37,45.72
2016,7,20,19,15,69.5,19.5,2.7,31.5,26.5,32.51,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,50.5,8.0,2.25,23.5,10.0,7.86,0.0
2016,7,21,6,0,101.0,16.0,2.5,24.0,20.0,15.73,0.0
2016,7,21,6,15,225.0,29.5,2.6,24.5,56.5,22.73,12.13
2016,7,21,6,30,349.0,43.0,2.7,25.0,93.0,32.54,21.7
2016,7,21,6,45,439.0,51.0,2.8,26.0,142.5,36.37,25.32
2016,7,21,7,0,529.0,59.0,2.9,27.0,192.0,55.16,30.18
2016,7,21,7,15,582.0,65.0,2.8,27.5,244.5,96.93,50.93
2016,7,21,7,30,635.0,71.0,2.7,28.0,297.0,144.93,84.16
2016,7,21,7,45,675.0,75.0,2.6,29.0,351.5,194.68,123.36
2016,7,21,8,0,715.0,79.0,2.5,30.0,406.0,251.21,169.55
2016,7,21,8,15,741.0,83.0,2.3,30.5,458.5,304.85,214.3
2016,7,21,8,30,767.0,87.0,2.1,31.0,511.0,360.8,259.92
2016,7,21,8,45,787.0,89.5,1.9,32.0,561.5,414.89,302.21
