Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,0,807.0,92.0,1.7,33.0,612.0,470.11,343.42
2016,7,21,9,15,821.5,94.5,1.7,33.5,658.0,525.69,384.44
2016,7,21,9,30,836.0,97.0,1.7,34.0,704.0,578.53,422.17
2016,7,21,9,45,847.0,99.5,1.75,34.5,745.5,628.91,457.24
2016,7,21,10,0,858.0,102.0,1.8,35.0,787.0,678.43,490.69
2016,7,21,10,15,866.5,103.5,1.95,35.5,822.5,724.13,519.79
2016,7,21,10,30,875.0,105.0,2.1,36.0,858.0,768.29,547.35
2016,7,21,10,45,880.0,107.0,2.25,36.5,886.5,808.38,572.0
2016,7,21,11,0,885.0,109.0,2.4,37.0,915.0,846.26,595.06
2016,7,21,11,15,889.5,110.0,2.45,37.0,937.0,880.37,616.11
2016,7,21,11,30,894.0,111.0,2.5,37.0,959.0,911.9,635.49
2016,7,21,11,45,895.0,112.5,2.65,37.5,972.5,937.97,650.89
2016,7,21,12,0,896.0,114.0,2.8,38.0,986.0,961.03,664.44
2016,7,21,12,15,897.0,114.5,2.9,38.0,992.5,980.04,676.54
2016,7,21,12,30,898.0,115.0,3.0,38.0,999.0,995.91,686.81
2016,7,21,12,45,897.5,115.0,3.1,38.5,997.0,1006.61,692.57
2016,7,21,13,0,897.0,115.0,3.2,39.0,995.0,1014.03,696.42
2016,7,21,13,15,895.0,114.5,3.25,39.0,985.0,1016.1,698.22
2016,7,21,13,30,893.0,114.0,3.3,39.0,975.0,1014.77,698.09
2016,7,21,13,45,892.0,111.0,3.4,39.0,958.0,1008.48,695.39
2016,7,21,14,0,891.0,108.0,3.5,39.0,941.0,998.76,690.69
2016,7,21,14,15,886.0,107.0,3.55,39.0,916.0,983.78,682.48
2016,7,21,14,30,881.0,106.0,3.6,39.0,891.0,965.61,672.36
2016,7,21,14,45,874.5,104.0,3.65,39.0,859.5,941.87,658.78
2016,7,21,15,0,868.0,102.0,3.7,39.0,828.0,915.23,643.36
2016,7,21,15,15,858.5,100.0,3.7,38.5,789.5,883.12,625.45
2016,7,21,15,30,849.0,98.0,3.7,38.0,751.0,848.59,605.82
2016,7,21,15,45,836.5,95.5,3.7,38.0,707.5,808.79,581.27
2016,7,21,16,0,824.0,93.0,3.7,38.0,664.0,767.17,555.32
2016,7,21,16,15,807.5,90.5,3.65,37.5,616.0,720.93,526.86
2016,7,21,16,30,791.0,88.0,3.6,37.0,568.0,677.0,499.54
2016,7,21,16,45,769.5,84.5,3.6,37.0,517.0,624.32,464.71
2016,7,21,17,0,748.0,81.0,3.6,37.0,466.0,571.63,427.41
2016,7,21,17,15,718.5,77.0,3.5,36.5,413.0,513.97,386.08
2016,7,21,17,30,689.0,73.0,3.4,36.0,360.0,457.69,344.43
2016,7,21,17,45,648.0,68.0,3.35,35.5,306.5,397.36,298.46
2016,7,21,18,0,607.0,63.0,3.3,35.0,253.0,339.41,252.75
2016,7,21,18,15,546.5,56.0,2.9,34.0,201.5,275.46,201.52
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,217.6,153.88
2016,7,21,18,45,391.5,39.5,2.15,32.5,105.0,154.43,102.6
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,101.95,59.64
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,41.59,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,121.0,15.0,2.4,25.0,19.0,14.74,0.0
2016,7,22,6,15,248.5,27.0,2.35,25.5,56.0,20.71,10.36
2016,7,22,6,30,376.0,39.0,2.3,26.0,93.0,28.91,18.54
2016,7,22,6,45,459.5,47.0,2.3,27.0,142.0,32.97,22.33
2016,7,22,7,0,543.0,55.0,2.3,28.0,191.0,51.38,27.17
2016,7,22,7,15,595.0,61.0,2.15,28.5,243.5,93.87,47.9
2016,7,22,7,30,647.0,67.0,2.0,29.0,296.0,142.44,81.26
2016,7,22,7,45,685.0,71.0,1.9,30.0,350.0,194.97,122.42
2016,7,22,8,0,723.0,75.0,1.8,31.0,404.0,248.9,166.35
2016,7,22,8,15,748.5,78.5,1.85,31.5,456.5,302.41,210.94
2016,7,22,8,30,774.0,82.0,1.9,32.0,509.0,358.16,256.51
2016,7,22,8,45,795.0,84.0,2.0,33.0,559.5,412.62,299.53
2016,7,22,9,0,816.0,86.0,2.1,34.0,610.0,471.05,343.84
2016,7,22,9,15,830.5,88.5,2.2,34.5,656.5,524.38,383.83
2016,7,22,9,30,845.0,91.0,2.3,35.0,703.0,577.69,422.56
2016,7,22,9,45,856.5,92.5,2.4,35.5,744.5,627.9,458.02
2016,7,22,10,0,868.0,94.0,2.5,36.0,786.0,677.27,491.88
2016,7,22,10,15,876.0,95.5,2.55,36.0,821.5,723.06,521.51
2016,7,22,10,30,884.0,97.0,2.6,36.0,857.0,767.25,549.79
2016,7,22,10,45,890.5,98.0,2.65,36.5,886.0,807.94,574.35
2016,7,22,11,0,897.0,99.0,2.7,37.0,915.0,846.5,597.27
2016,7,22,11,15,901.0,100.0,2.75,37.0,936.5,880.57,618.4
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,911.99,637.81
2016,7,22,11,45,902.5,105.0,2.85,37.5,971.0,937.55,652.17
2016,7,22,12,0,900.0,109.0,2.9,38.0,984.0,959.92,664.54
2016,7,22,12,15,901.0,109.5,2.95,38.0,990.5,979.01,676.32
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,994.95,686.25
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.0,1005.68,691.64
2016,7,22,13,0,901.0,110.0,3.1,39.0,993.0,1013.11,695.12
2016,7,22,13,15,899.0,109.5,3.15,39.0,983.5,1015.16,696.92
2016,7,22,13,30,897.0,109.0,3.2,39.0,974.0,1013.8,696.78
2016,7,22,13,45,893.5,108.5,3.25,39.0,956.5,1007.51,693.75
2016,7,22,14,0,890.0,108.0,3.3,39.0,939.0,997.84,688.77
2016,7,22,14,15,885.0,107.0,3.3,39.0,914.0,982.87,680.27
2016,7,22,14,30,880.0,106.0,3.3,39.0,889.0,964.7,669.89
2016,7,22,14,45,865.5,108.5,3.35,39.0,855.5,938.12,654.63
2016,7,22,15,0,851.0,111.0,3.4,39.0,822.0,909.02,637.77
2016,7,22,15,15,841.0,109.0,3.4,39.0,784.0,876.92,618.64
2016,7,22,15,30,831.0,107.0,3.4,39.0,746.0,842.49,597.91
2016,7,22,15,45,818.0,104.5,3.4,39.0,702.5,802.86,573.66
2016,7,22,16,0,805.0,102.0,3.4,39.0,659.0,765.38,550.63
2016,7,22,16,15,787.5,99.0,3.4,38.5,611.0,718.35,522.04
2016,7,22,16,30,770.0,96.0,3.4,38.0,563.0,670.43,492.34
2016,7,22,16,45,746.5,93.0,3.4,37.5,512.0,617.8,458.26
2016,7,22,17,0,723.0,90.0,3.4,37.0,461.0,565.38,422.13
2016,7,22,17,15,692.5,85.0,3.3,36.5,407.5,508.31,381.29
2016,7,22,17,30,662.0,80.0,3.2,36.0,354.0,451.66,339.5
2016,7,22,17,45,618.0,74.5,3.15,36.0,301.0,389.77,291.92
2016,7,22,18,0,574.0,69.0,3.1,36.0,248.0,331.49,245.73
2016,7,22,18,15,511.5,61.5,2.75,35.0,197.0,268.0,195.29
2016,7,22,18,30,449.0,54.0,2.4,34.0,146.0,210.8,148.66
2016,7,22,18,45,352.0,43.0,2.05,33.0,101.5,147.43,98.02
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,95.05,55.7
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,38.57,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,81.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,7,23,6,15,194.0,29.0,2.6,25.5,52.5,22.4,11.51
2016,7,23,6,30,307.0,44.0,2.6,26.0,88.0,33.26,22.14
2016,7,23,6,45,392.5,54.0,2.65,27.0,135.5,39.31,27.66
2016,7,23,7,0,478.0,64.0,2.7,28.0,183.0,56.94,33.07
2016,7,23,7,15,532.0,72.0,2.55,28.5,235.0,97.47,53.26
2016,7,23,7,30,586.0,80.0,2.4,29.0,287.0,144.41,85.39
2016,7,23,7,45,630.5,84.0,2.3,30.0,341.0,192.24,122.39
2016,7,23,8,0,675.0,88.0,2.2,31.0,395.0,244.99,164.96
2016,7,23,8,15,702.5,92.5,2.2,31.5,447.5,297.59,208.56
2016,7,23,8,30,730.0,97.0,2.2,32.0,500.0,355.05,255.11
2016,7,23,8,45,755.5,99.0,2.2,32.5,550.5,409.09,298.07
2016,7,23,9,0,781.0,101.0,2.2,33.0,601.0,464.91,341.03
2016,7,23,9,15,796.5,103.5,2.25,33.5,647.5,517.38,380.4
2016,7,23,9,30,812.0,106.0,2.3,34.0,694.0,572.01,419.96
2016,7,23,9,45,827.0,106.5,2.35,34.5,736.0,622.03,455.23
2016,7,23,10,0,842.0,107.0,2.4,35.0,778.0,671.59,489.2
2016,7,23,10,15,851.0,109.0,2.45,35.5,814.0,717.55,518.46
2016,7,23,10,30,860.0,111.0,2.5,36.0,850.0,762.05,545.87
2016,7,23,10,45,869.0,111.0,2.65,36.5,879.5,802.97,571.19
2016,7,23,11,0,878.0,111.0,2.8,37.0,909.0,842.0,595.07
2016,7,23,11,15,882.5,112.0,2.9,37.0,931.0,875.97,616.52
2016,7,23,11,30,887.0,113.0,3.0,37.0,953.0,907.39,636.33
2016,7,23,11,45,890.5,113.0,3.1,37.5,967.0,934.21,651.89
2016,7,23,12,0,894.0,113.0,3.2,38.0,981.0,958.14,665.63
2016,7,23,12,15,895.0,113.5,3.25,38.0,987.5,977.17,677.4
2016,7,23,12,30,896.0,114.0,3.3,38.0,994.0,993.06,687.33
2016,7,23,12,45,896.0,113.5,3.4,38.5,992.5,1003.77,693.07
2016,7,23,13,0,896.0,113.0,3.5,39.0,991.0,1011.19,696.89
2016,7,23,13,15,894.0,112.5,3.55,39.0,981.0,1013.25,698.66
2016,7,23,13,30,892.0,112.0,3.6,39.0,971.0,1011.91,698.49
2016,7,23,13,45,888.5,111.0,3.65,39.0,953.5,1005.14,695.09
2016,7,23,14,0,885.0,110.0,3.7,39.0,936.0,995.01,689.74
2016,7,23,14,15,879.5,109.0,3.7,39.0,911.0,979.61,680.9
2016,7,23,14,30,874.0,108.0,3.7,39.0,886.0,961.03,670.18
2016,7,23,14,45,859.5,111.0,3.7,39.0,852.0,935.08,654.85
2016,7,23,15,0,845.0,114.0,3.7,39.0,818.0,906.62,637.98
2016,7,23,15,15,834.5,112.0,3.7,38.5,780.0,874.22,619.83
2016,7,23,15,30,824.0,110.0,3.7,38.0,742.0,839.53,600.02
2016,7,23,15,45,810.0,107.5,3.75,38.0,698.5,799.27,575.32
2016,7,23,16,0,796.0,105.0,3.8,38.0,655.0,761.32,551.91
2016,7,23,16,15,778.5,101.5,3.8,37.5,607.0,714.05,522.82
2016,7,23,16,30,761.0,98.0,3.8,37.0,559.0,665.92,492.62
2016,7,23,16,45,737.5,94.5,3.8,37.0,507.5,613.1,456.96
2016,7,23,17,0,714.0,91.0,3.8,37.0,456.0,560.5,419.56
2016,7,23,17,15,683.0,86.0,3.75,36.5,403.0,503.58,378.72
2016,7,23,17,30,652.0,81.0,3.7,36.0,350.0,447.11,336.93
2016,7,23,17,45,608.0,75.5,3.65,36.0,297.0,385.72,289.51
2016,7,23,18,0,564.0,70.0,3.6,36.0,244.0,327.95,243.53
2016,7,23,18,15,501.0,62.0,3.3,35.0,193.5,264.27,192.87
2016,7,23,18,30,438.0,54.0,3.0,34.0,143.0,206.97,146.1
2016,7,23,18,45,341.0,42.5,2.75,33.5,99.0,143.75,95.35
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,91.58,53.04
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,36.97,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,31.0,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,24,6,0,62.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,7,24,6,15,175.0,29.5,2.65,25.5,50.5,22.86,11.67
2016,7,24,6,30,288.0,45.0,2.7,26.0,85.0,34.12,22.83
2016,7,24,6,45,376.0,55.5,2.75,26.5,132.5,40.83,28.99
2016,7,24,7,0,464.0,66.0,2.8,27.0,180.0,57.8,34.5
2016,7,24,7,15,519.5,74.0,2.75,27.5,232.0,97.58,54.18
2016,7,24,7,30,575.0,82.0,2.7,28.0,284.0,143.97,85.89
2016,7,24,7,45,622.5,85.5,2.65,29.0,338.0,191.3,122.51
2016,7,24,8,0,670.0,89.0,2.6,30.0,392.0,243.93,165.11
2016,7,24,8,15,698.0,93.5,2.55,30.5,444.5,296.43,208.86
2016,7,24,8,30,726.0,98.0,2.5,31.0,497.0,353.9,255.67
2016,7,24,8,45,752.0,99.5,2.45,31.5,548.0,407.5,298.56
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,462.95,341.47
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,515.78,381.1
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,568.8,419.46
2016,7,24,9,45,823.5,108.0,2.3,34.0,733.0,620.83,455.1
2016,7,24,10,0,838.0,109.0,2.3,35.0,775.0,670.42,487.87
2016,7,24,10,15,846.5,110.5,2.3,35.5,810.5,715.43,516.28
2016,7,24,10,30,855.0,112.0,2.3,36.0,846.0,758.95,542.7
2016,7,24,10,45,862.0,113.5,2.35,36.5,875.0,799.56,567.15
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,838.16,590.04
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,871.9,610.89
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,903.11,630.12
2016,7,24,11,45,877.0,120.0,2.6,37.5,960.0,928.5,644.75
2016,7,24,12,0,876.0,123.0,2.7,38.0,973.0,950.86,657.51
2016,7,24,12,15,877.0,123.5,2.7,38.0,979.0,969.62,668.67
2016,7,24,12,30,878.0,124.0,2.7,38.0,985.0,985.31,678.03
2016,7,24,12,45,875.5,125.0,2.75,38.0,983.0,994.89,684.17
2016,7,24,13,0,873.0,126.0,2.8,38.0,981.0,1001.24,688.49
2016,7,24,13,15,870.5,125.5,2.8,38.0,971.0,1002.81,689.61
2016,7,24,13,30,868.0,125.0,2.8,38.0,961.0,1001.06,688.86
2016,7,24,13,45,863.0,125.0,2.85,38.0,943.0,993.99,685.4
2016,7,24,14,0,858.0,125.0,2.9,38.0,925.0,983.68,680.07
2016,7,24,14,15,852.5,123.5,2.9,38.0,900.0,968.15,671.23
2016,7,24,14,30,847.0,122.0,2.9,38.0,875.0,949.54,660.58
2016,7,24,14,45,828.0,126.5,2.9,38.0,840.5,921.41,644.01
2016,7,24,15,0,809.0,131.0,2.9,38.0,806.0,896.16,629.31
2016,7,24,15,15,549.0,240.0,2.9,38.0,688.5,757.06,538.7
2016,7,24,15,30,289.0,349.0,2.9,38.0,571.0,622.87,443.69
2016,7,24,15,45,520.5,236.0,2.9,38.0,606.5,696.48,501.38
2016,7,24,16,0,752.0,123.0,2.9,38.0,642.0,745.28,538.06
2016,7,24,16,15,453.5,197.0,2.9,37.5,503.5,566.14,414.24
2016,7,24,16,30,155.0,271.0,2.9,37.0,365.0,397.02,290.74
2016,7,24,16,45,404.0,190.5,2.95,37.0,404.0,487.38,361.73
2016,7,24,17,0,653.0,110.0,3.0,37.0,443.0,543.7,405.45
2016,7,24,17,15,619.0,104.0,3.0,36.5,390.5,485.6,363.66
2016,7,24,17,30,585.0,98.0,3.0,36.0,338.0,429.5,322.55
2016,7,24,17,45,533.0,91.0,3.0,35.5,285.5,365.93,274.57
2016,7,24,18,0,481.0,84.0,3.0,35.0,233.0,306.88,228.58
2016,7,24,18,15,416.0,73.5,2.85,34.5,183.5,242.41,177.41
2016,7,24,18,30,351.0,63.0,2.7,34.0,134.0,187.1,132.51
2016,7,24,18,45,256.0,48.5,2.55,34.0,91.5,126.65,84.41
2016,7,24,19,0,161.0,34.0,2.4,34.0,49.0,77.2,44.86
2016,7,24,19,15,80.5,17.0,2.45,33.5,24.5,32.26,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,7.86,0.0
2016,7,25,6,15,50.0,31.0,2.05,26.0,38.0,27.04,14.55
2016,7,25,6,30,100.0,54.0,2.0,26.0,68.0,45.58,32.3
2016,7,25,6,45,156.5,77.5,2.0,26.5,110.5,61.04,45.99
2016,7,25,7,0,213.0,101.0,2.0,27.0,153.0,83.77,59.24
2016,7,25,7,15,304.0,105.5,2.0,27.0,200.5,110.79,72.84
2016,7,25,7,30,395.0,110.0,2.0,27.0,248.0,143.31,93.12
2016,7,25,7,45,402.5,137.5,2.0,27.5,299.0,193.47,132.98
2016,7,25,8,0,410.0,165.0,2.0,28.0,350.0,244.75,174.33
2016,7,25,8,15,443.5,176.5,1.9,28.0,400.0,290.97,211.32
2016,7,25,8,30,477.0,188.0,1.8,28.0,450.0,340.67,250.7
2016,7,25,8,45,514.5,192.0,1.75,28.5,499.5,388.65,287.77
2016,7,25,9,0,552.0,196.0,1.7,29.0,549.0,440.0,326.47
2016,7,25,9,15,573.0,203.0,1.6,29.5,594.0,488.48,361.86
2016,7,25,9,30,594.0,210.0,1.5,30.0,639.0,538.05,396.83
2016,7,25,9,45,632.5,203.0,1.4,30.5,683.5,586.51,430.26
2016,7,25,10,0,671.0,196.0,1.3,31.0,728.0,637.21,464.15
2016,7,25,10,15,683.0,199.5,1.35,31.5,763.5,680.6,492.81
2016,7,25,10,30,695.0,203.0,1.4,32.0,799.0,723.29,520.42
2016,7,25,10,45,723.0,193.5,1.45,33.0,832.5,765.42,546.36
2016,7,25,11,0,751.0,184.0,1.5,34.0,866.0,806.91,570.12
2016,7,25,11,15,757.5,185.5,1.65,34.5,887.5,839.96,590.38
2016,7,25,11,30,764.0,187.0,1.8,35.0,909.0,870.99,609.32
2016,7,25,11,45,789.5,173.0,1.95,35.5,929.0,902.31,628.37
2016,7,25,12,0,815.0,159.0,2.1,36.0,949.0,931.91,646.25
2016,7,25,12,15,417.0,245.5,2.2,36.0,650.0,653.09,464.82
2016,7,25,12,30,19.0,332.0,2.3,36.0,351.0,342.64,242.69
2016,7,25,12,45,423.5,242.5,2.45,36.5,656.5,671.98,481.8
2016,7,25,13,0,828.0,153.0,2.6,37.0,962.0,983.0,681.34
2016,7,25,13,15,825.5,152.5,2.7,37.0,952.5,984.59,680.63
2016,7,25,13,30,823.0,152.0,2.8,37.0,943.0,983.02,680.81
2016,7,25,13,45,532.5,307.0,2.9,37.5,816.0,858.28,599.16
2016,7,25,14,0,242.0,462.0,3.0,38.0,689.0,714.15,497.3
2016,7,25,14,15,134.0,401.0,3.1,38.0,526.0,543.83,383.88
2016,7,25,14,30,26.0,340.0,3.2,38.0,363.0,367.93,261.16
2016,7,25,14,45,85.0,373.5,3.35,38.0,445.0,459.04,327.55
2016,7,25,15,0,144.0,407.0,3.5,38.0,527.0,555.84,395.65
2016,7,25,15,15,163.5,386.5,3.6,37.5,516.5,549.37,393.28
2016,7,25,15,30,183.0,366.0,3.7,37.0,506.0,541.14,390.14
2016,7,25,15,45,219.5,338.0,3.8,36.5,496.0,537.26,390.55
2016,7,25,16,0,256.0,310.0,3.9,36.0,486.0,537.34,393.49
2016,7,25,16,15,250.5,286.0,4.0,35.5,447.5,498.52,367.99
2016,7,25,16,30,245.0,262.0,4.1,35.0,409.0,459.29,341.82
2016,7,25,16,45,144.0,231.0,4.2,35.0,315.5,340.8,254.75
2016,7,25,17,0,43.0,200.0,4.3,35.0,222.0,231.86,172.67
2016,7,25,17,15,21.5,152.5,4.25,34.0,163.5,163.33,121.64
2016,7,25,17,30,0.0,105.0,4.2,33.0,105.0,102.66,75.24
2016,7,25,17,45,0.0,88.0,4.2,32.5,88.0,85.84,62.48
2016,7,25,18,0,0.0,71.0,4.2,32.0,71.0,69.02,49.42
2016,7,25,18,15,0.0,55.5,4.05,31.5,55.5,53.72,37.3
2016,7,25,18,30,0.0,40.0,3.9,31.0,40.0,38.63,25.13
2016,7,25,18,45,0.0,27.0,3.8,30.5,27.0,26.06,14.83
2016,7,25,19,0,0.0,14.0,3.7,30.0,14.0,13.5,4.26
2016,7,25,19,15,0.0,7.0,3.6,29.5,7.0,6.75,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.86,0.0
2016,7,26,6,15,64.5,30.5,2.25,24.0,38.5,26.61,14.1
2016,7,26,6,30,119.0,53.0,2.3,24.0,69.0,42.79,30.22
2016,7,26,6,45,79.5,72.5,2.4,24.5,85.0,60.37,45.81
2016,7,26,7,0,40.0,92.0,2.5,25.0,101.0,80.85,59.84
2016,7,26,7,15,61.0,114.0,2.5,25.0,132.5,105.39,78.11
2016,7,26,7,30,82.0,136.0,2.5,25.0,164.0,132.62,98.61
2016,7,26,7,45,60.0,154.0,2.55,25.5,176.5,150.89,113.74
2016,7,26,8,0,38.0,172.0,2.6,26.0,189.0,166.54,126.53
2016,7,26,8,15,176.5,195.5,2.6,26.5,290.0,230.86,173.05
2016,7,26,8,30,315.0,219.0,2.6,27.0,391.0,311.04,232.62
2016,7,26,8,45,157.5,181.5,2.65,27.5,267.5,234.49,176.76
2016,7,26,9,0,0.0,144.0,2.7,28.0,144.0,138.36,103.02
2016,7,26,9,15,128.5,236.0,2.7,28.0,328.5,288.24,217.99
2016,7,26,9,30,257.0,328.0,2.7,28.0,513.0,452.0,338.88
2016,7,26,9,45,457.0,265.0,2.75,28.5,618.0,533.7,399.8
2016,7,26,10,0,657.0,202.0,2.8,29.0,723.0,633.2,472.97
2016,7,26,10,15,669.5,205.5,2.8,29.0,758.0,676.39,503.08
2016,7,26,10,30,682.0,209.0,2.8,29.0,793.0,718.98,532.55
2016,7,26,10,45,521.5,308.0,2.8,29.5,763.5,713.58,523.02
2016,7,26,11,0,361.0,407.0,2.8,30.0,734.0,694.62,504.09
2016,7,26,11,15,362.0,417.0,2.8,30.0,752.0,719.79,520.88
2016,7,26,11,30,363.0,427.0,2.8,30.0,770.0,743.99,536.61
2016,7,26,11,45,378.5,427.0,2.8,30.5,789.5,770.8,553.4
2016,7,26,12,0,394.0,427.0,2.8,31.0,809.0,797.02,569.62
2016,7,26,12,15,412.5,431.5,2.8,31.0,834.0,829.8,591.11
2016,7,26,12,30,431.0,436.0,2.8,31.0,859.0,864.46,613.56
2016,7,26,12,45,264.5,461.5,2.8,31.0,721.0,730.29,521.02
2016,7,26,13,0,98.0,487.0,2.8,31.0,583.0,584.22,418.33
2016,7,26,13,15,182.5,481.0,2.8,31.0,658.0,671.0,480.87
2016,7,26,13,30,267.0,475.0,2.8,31.0,733.0,757.87,540.85
2016,7,26,13,45,341.0,435.5,2.85,31.0,758.0,792.61,566.47
2016,7,26,14,0,415.0,396.0,2.9,31.0,783.0,830.44,594.23
2016,7,26,14,15,367.5,405.0,2.9,30.5,740.5,784.37,564.06
2016,7,26,14,30,320.0,414.0,2.9,30.0,698.0,743.96,537.71
2016,7,26,14,45,368.5,376.0,2.9,30.0,692.0,745.62,541.71
2016,7,26,15,0,417.0,338.0,2.9,30.0,686.0,750.53,547.46
2016,7,26,15,15,223.5,318.5,2.85,30.0,504.0,539.22,398.41
2016,7,26,15,30,30.0,299.0,2.8,30.0,322.0,329.59,243.73
2016,7,26,15,45,360.5,223.0,2.8,30.0,472.0,548.53,413.39
2016,7,26,16,0,691.0,147.0,2.8,30.0,622.0,724.02,541.97
2016,7,26,16,15,540.5,188.5,2.75,29.5,543.5,623.47,469.75
2016,7,26,16,30,390.0,230.0,2.7,29.0,465.0,529.77,401.54
2016,7,26,16,45,387.0,206.5,2.7,29.0,421.5,485.99,371.05
2016,7,26,17,0,384.0,183.0,2.7,29.0,378.0,447.86,343.62
2016,7,26,17,15,461.5,145.0,2.6,28.5,352.5,433.98,335.06
2016,7,26,17,30,539.0,107.0,2.5,28.0,327.0,413.86,320.43
2016,7,26,17,45,494.0,97.5,2.4,28.0,276.0,350.78,270.69
2016,7,26,18,0,449.0,88.0,2.3,28.0,225.0,294.67,225.23
2016,7,26,18,15,383.0,76.5,2.1,27.5,176.5,232.85,174.91
2016,7,26,18,30,317.0,65.0,1.9,27.0,128.0,178.06,129.51
2016,7,26,18,45,231.0,49.0,1.7,26.5,87.0,120.42,82.59
2016,7,26,19,0,145.0,33.0,1.5,26.0,46.0,72.76,42.94
2016,7,26,19,15,72.5,16.5,1.5,25.5,23.0,26.83,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.88,0.0
2016,7,27,6,15,48.5,30.5,0.8,23.5,37.0,26.55,13.81
2016,7,27,6,30,95.0,54.0,1.0,24.0,67.0,45.43,32.4
2016,7,27,6,45,161.0,76.0,1.2,24.5,110.0,59.95,45.42
2016,7,27,7,0,227.0,98.0,1.4,25.0,153.0,81.05,57.71
2016,7,27,7,15,284.5,114.5,1.45,25.5,201.0,115.41,77.82
2016,7,27,7,30,342.0,131.0,1.5,26.0,249.0,156.35,105.95
2016,7,27,7,45,278.5,156.5,1.55,26.5,263.5,188.06,133.73
2016,7,27,8,0,215.0,182.0,1.6,27.0,278.0,215.92,158.46
2016,7,27,8,15,252.5,202.5,1.6,27.5,329.5,256.77,189.65
2016,7,27,8,30,290.0,223.0,1.6,28.0,381.0,305.15,226.37
2016,7,27,8,45,404.0,212.5,1.65,28.5,456.5,359.85,267.15
2016,7,27,9,0,518.0,202.0,1.7,29.0,532.0,428.63,318.38
2016,7,27,9,15,314.5,268.0,1.75,29.0,473.0,412.5,306.87
2016,7,27,9,30,111.0,334.0,1.8,29.0,414.0,377.04,279.29
2016,7,27,9,45,113.5,356.0,1.85,29.5,442.5,404.59,298.47
2016,7,27,10,0,116.0,378.0,1.9,30.0,471.0,434.33,318.61
2016,7,27,10,15,291.5,356.5,2.0,30.0,602.5,546.98,401.3
2016,7,27,10,30,467.0,335.0,2.1,30.0,734.0,674.51,491.76
2016,7,27,10,45,239.5,287.5,2.25,30.5,493.0,468.66,345.3
2016,7,27,11,0,12.0,240.0,2.4,31.0,252.0,242.08,176.65
2016,7,27,11,15,50.0,350.0,2.5,31.0,398.0,382.91,279.94
2016,7,27,11,30,88.0,460.0,2.6,31.0,544.0,526.6,380.46
2016,7,27,11,45,365.5,369.5,2.75,31.0,723.0,705.01,510.71
2016,7,27,12,0,643.0,279.0,2.9,31.0,902.0,889.61,639.65
2016,7,27,12,15,645.0,279.5,2.95,31.0,908.0,906.9,649.68
2016,7,27,12,30,647.0,280.0,3.0,31.0,914.0,921.9,659.59
2016,7,27,12,45,650.5,277.0,3.15,31.0,913.5,932.53,667.56
2016,7,27,13,0,654.0,274.0,3.3,31.0,913.0,940.63,673.97
2016,7,27,13,15,651.0,273.0,3.35,31.0,903.5,941.58,675.03
2016,7,27,13,30,648.0,272.0,3.4,31.0,894.0,939.83,674.47
2016,7,27,13,45,646.0,267.0,3.45,31.0,877.5,932.35,670.42
2016,7,27,14,0,644.0,262.0,3.5,31.0,861.0,922.17,664.72
2016,7,27,14,15,449.5,346.5,3.5,31.0,759.0,811.04,586.18
2016,7,27,14,30,255.0,431.0,3.5,31.0,657.0,699.07,505.67
2016,7,27,14,45,457.0,323.0,3.5,31.0,709.5,781.37,569.66
2016,7,27,15,0,659.0,215.0,3.5,31.0,762.0,849.09,621.3
2016,7,27,15,15,554.0,252.0,3.45,30.5,697.5,774.31,569.93
2016,7,27,15,30,449.0,289.0,3.4,30.0,633.0,706.2,522.51
2016,7,27,15,45,522.0,242.0,3.35,30.0,618.0,704.02,524.49
2016,7,27,16,0,595.0,195.0,3.3,30.0,603.0,697.65,522.91
2016,7,27,16,15,339.0,228.0,3.15,30.0,457.0,503.98,381.01
2016,7,27,16,30,83.0,261.0,3.0,30.0,311.0,327.75,246.91
2016,7,27,16,45,96.0,238.5,2.85,30.0,291.0,310.17,235.29
2016,7,27,17,0,109.0,216.0,2.7,30.0,271.0,297.04,226.22
2016,7,27,17,15,98.0,192.5,2.3,29.5,237.5,255.56,195.29
2016,7,27,17,30,87.0,169.0,1.9,29.0,204.0,220.82,169.05
2016,7,27,17,45,205.5,141.0,1.55,28.5,207.5,253.8,195.07
2016,7,27,18,0,324.0,113.0,1.2,28.0,211.0,263.42,200.71
2016,7,27,18,15,257.5,96.0,1.1,27.5,164.0,203.05,152.42
2016,7,27,18,30,191.0,79.0,1.0,27.0,117.0,149.96,109.64
2016,7,27,18,45,120.5,56.5,0.9,27.0,78.0,96.9,67.08
2016,7,27,19,0,50.0,34.0,0.8,27.0,39.0,48.86,28.2
2016,7,27,19,15,25.0,17.0,0.8,26.5,19.5,20.34,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.83,0.0
2016,7,28,6,15,94.5,29.0,2.4,24.0,42.0,24.11,11.62
2016,7,28,6,30,189.0,48.0,2.5,24.0,74.0,36.82,25.15
2016,7,28,6,45,279.0,62.0,2.7,24.5,119.0,46.21,33.77
2016,7,28,7,0,369.0,76.0,2.9,25.0,164.0,62.18,41.05
2016,7,28,7,15,429.0,86.5,2.95,25.5,215.0,99.37,59.92
2016,7,28,7,30,489.0,97.0,3.0,26.0,266.0,143.53,89.92
2016,7,28,7,45,365.5,137.5,3.15,26.5,276.0,185.13,128.62
2016,7,28,8,0,242.0,178.0,3.3,27.0,286.0,215.76,158.26
2016,7,28,8,15,450.5,148.5,3.25,27.0,381.5,267.45,195.14
2016,7,28,8,30,659.0,119.0,3.2,27.0,477.0,343.71,253.51
2016,7,28,8,45,498.5,190.0,3.2,27.5,476.5,379.12,284.14
2016,7,28,9,0,338.0,261.0,3.2,28.0,476.0,398.16,299.46
2016,7,28,9,15,549.0,194.0,3.1,28.5,574.0,466.79,351.83
2016,7,28,9,30,760.0,127.0,3.0,29.0,672.0,557.67,420.15
2016,7,28,9,45,777.5,127.5,2.9,29.5,714.5,607.42,455.69
2016,7,28,10,0,795.0,128.0,2.8,30.0,757.0,657.1,490.24
2016,7,28,10,15,519.5,270.0,2.75,30.0,689.0,629.32,464.96
2016,7,28,10,30,244.0,412.0,2.7,30.0,621.0,577.68,421.95
2016,7,28,10,45,247.0,427.5,2.7,30.5,645.5,607.23,441.41
2016,7,28,11,0,250.0,443.0,2.7,31.0,670.0,636.45,459.92
2016,7,28,11,15,546.5,289.5,2.75,31.0,800.5,758.63,551.4
2016,7,28,11,30,843.0,136.0,2.8,31.0,931.0,889.74,640.44
2016,7,28,11,45,608.5,285.0,2.85,31.5,863.5,846.52,607.93
2016,7,28,12,0,374.0,434.0,2.9,32.0,796.0,785.28,559.07
2016,7,28,12,15,615.5,284.5,2.95,32.0,885.0,883.48,632.2
2016,7,28,12,30,857.0,135.0,3.0,32.0,974.0,975.67,692.22
2016,7,28,12,45,580.5,304.5,3.1,32.5,873.0,890.41,633.8
2016,7,28,13,0,304.0,474.0,3.2,33.0,772.0,787.69,557.13
2016,7,28,13,15,578.0,304.0,3.25,33.0,861.5,899.4,640.92
2016,7,28,13,30,852.0,134.0,3.3,33.0,951.0,994.25,703.88
2016,7,28,13,45,641.0,263.0,3.4,33.0,871.5,923.41,658.61
2016,7,28,14,0,430.0,392.0,3.5,33.0,792.0,841.58,599.46
2016,7,28,14,15,426.0,379.0,3.55,32.5,766.0,821.3,588.85
2016,7,28,14,30,422.0,366.0,3.6,32.0,740.0,799.21,576.52
2016,7,28,14,45,476.0,334.0,3.7,32.0,741.0,810.8,587.35
2016,7,28,15,0,530.0,302.0,3.8,32.0,742.0,817.96,595.04
2016,7,28,15,15,272.0,273.0,3.8,31.5,498.5,534.81,397.16
2016,7,28,15,30,14.0,244.0,3.8,31.0,255.0,252.46,186.59
2016,7,28,15,45,9.5,214.0,3.85,31.0,221.5,218.3,161.99
2016,7,28,16,0,5.0,184.0,3.9,31.0,188.0,184.43,136.8
2016,7,28,16,15,319.5,166.0,3.85,30.5,357.5,430.16,330.58
2016,7,28,16,30,634.0,148.0,3.8,30.0,527.0,628.74,480.12
2016,7,28,16,45,561.5,153.0,3.8,30.0,465.5,556.75,426.29
2016,7,28,17,0,489.0,158.0,3.8,30.0,404.0,487.27,374.69
2016,7,28,17,15,474.0,140.0,3.65,29.5,356.0,435.41,336.56
2016,7,28,17,30,459.0,122.0,3.5,29.0,308.0,383.99,297.56
2016,7,28,17,45,425.5,107.5,3.35,28.5,259.5,328.15,253.84
2016,7,28,18,0,392.0,93.0,3.2,28.0,211.0,275.19,211.14
2016,7,28,18,15,339.5,78.0,3.0,27.5,165.0,217.77,164.04
2016,7,28,18,30,287.0,63.0,2.8,27.0,119.0,165.91,120.7
2016,7,28,18,45,205.0,47.0,2.6,26.5,80.5,111.16,76.0
2016,7,28,19,0,123.0,31.0,2.4,26.0,42.0,62.59,35.36
2016,7,28,19,15,61.5,15.5,2.4,25.5,21.0,24.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.83,0.0
2016,7,29,6,15,103.5,28.0,1.95,24.0,41.5,23.32,10.68
2016,7,29,6,30,207.0,46.0,2.1,24.0,73.0,35.24,23.8
2016,7,29,6,45,291.5,60.0,2.25,24.5,118.5,44.69,32.46
2016,7,29,7,0,376.0,74.0,2.4,25.0,164.0,60.17,39.68
2016,7,29,7,15,436.5,84.5,2.45,25.0,214.5,97.75,58.57
2016,7,29,7,30,497.0,95.0,2.5,25.0,265.0,142.16,88.8
2016,7,29,7,45,541.0,102.5,2.6,25.5,317.5,187.71,124.26
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,238.31,165.68
2016,7,29,8,15,485.0,155.5,2.7,26.0,390.0,283.77,207.22
2016,7,29,8,30,385.0,201.0,2.7,26.0,410.0,320.08,239.39
2016,7,29,8,45,343.0,235.0,2.75,26.5,435.0,356.17,268.28
2016,7,29,9,0,301.0,269.0,2.8,27.0,460.0,387.59,292.31
2016,7,29,9,15,271.0,299.0,2.75,27.0,481.0,417.18,314.39
2016,7,29,9,30,241.0,329.0,2.7,27.0,502.0,445.45,334.69
2016,7,29,9,45,128.0,294.5,2.7,27.5,387.0,357.67,268.66
2016,7,29,10,0,15.0,260.0,2.7,28.0,272.0,259.5,193.35
2016,7,29,10,15,76.0,339.5,2.65,28.0,404.0,378.38,282.05
2016,7,29,10,30,137.0,419.0,2.6,28.0,536.0,503.69,371.88
2016,7,29,10,45,154.0,436.0,2.55,28.5,571.5,541.29,396.71
2016,7,29,11,0,171.0,453.0,2.5,29.0,607.0,579.88,422.29
2016,7,29,11,15,146.0,462.5,2.35,29.5,597.0,575.75,416.81
2016,7,29,11,30,121.0,472.0,2.2,30.0,587.0,569.68,410.21
2016,7,29,11,45,133.0,482.0,2.1,30.5,610.0,596.47,427.28
2016,7,29,12,0,145.0,492.0,2.0,31.0,633.0,623.5,444.05
2016,7,29,12,15,283.5,461.0,1.85,31.0,738.0,735.17,521.09
2016,7,29,12,30,422.0,430.0,1.7,31.0,843.0,850.34,596.7
2016,7,29,12,45,355.5,454.5,1.6,31.5,801.5,813.92,568.44
2016,7,29,13,0,289.0,479.0,1.5,32.0,760.0,777.95,541.84
2016,7,29,13,15,572.0,305.5,1.45,32.0,855.5,895.0,625.6
2016,7,29,13,30,855.0,132.0,1.4,32.0,951.0,995.26,688.03
2016,7,29,13,45,856.0,128.0,1.4,32.0,935.0,990.17,684.21
2016,7,29,14,0,857.0,124.0,1.4,32.0,919.0,981.7,679.7
2016,7,29,14,15,851.5,123.0,1.5,32.0,894.5,966.59,672.7
2016,7,29,14,30,846.0,122.0,1.6,32.0,870.0,948.4,663.79
2016,7,29,14,45,811.0,136.5,1.7,32.5,832.0,920.81,647.64
2016,7,29,15,0,776.0,151.0,1.8,33.0,794.0,886.53,627.21
2016,7,29,15,15,764.5,148.0,1.9,33.0,756.0,853.72,608.76
2016,7,29,15,30,753.0,145.0,2.0,33.0,718.0,818.82,588.65
2016,7,29,15,45,745.5,137.5,2.1,33.0,676.0,780.63,566.05
2016,7,29,16,0,738.0,130.0,2.2,33.0,634.0,740.49,541.76
2016,7,29,16,15,718.5,126.0,2.25,32.5,586.5,695.22,514.31
2016,7,29,16,30,699.0,122.0,2.3,32.0,539.0,647.28,483.97
2016,7,29,16,45,679.0,114.5,2.35,32.0,489.0,594.9,447.92
2016,7,29,17,0,659.0,107.0,2.4,32.0,439.0,542.57,410.9
2016,7,29,17,15,625.0,101.0,2.15,31.5,386.0,484.07,368.04
2016,7,29,17,30,591.0,95.0,1.9,31.0,333.0,427.58,325.49
2016,7,29,17,45,548.5,86.5,1.7,30.5,281.0,366.64,278.54
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,309.28,232.92
2016,7,29,18,15,439.5,68.0,1.4,29.0,179.0,245.33,181.81
2016,7,29,18,30,373.0,58.0,1.3,28.0,129.0,187.04,134.08
2016,7,29,18,45,277.5,43.5,1.25,27.5,87.0,125.63,84.37
2016,7,29,19,0,182.0,29.0,1.2,27.0,45.0,75.17,41.44
2016,7,29,19,15,91.0,14.5,1.2,26.5,22.5,27.22,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,20.0,9.0,2.1,23.0,9.0,8.85,0.0
2016,7,30,6,15,116.5,27.5,2.25,23.5,41.0,22.92,10.0
2016,7,30,6,30,213.0,46.0,2.4,24.0,73.0,35.31,23.81
2016,7,30,6,45,310.5,58.0,2.6,24.5,119.5,43.17,31.15
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,56.91,37.08
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,95.09,55.32
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,140.22,85.65
2016,7,30,7,45,580.0,93.5,2.85,26.5,323.5,186.46,121.3
2016,7,30,8,0,632.0,98.0,2.9,27.0,378.0,238.65,163.86
2016,7,30,8,15,662.5,103.5,2.85,27.5,431.0,290.85,207.67
2016,7,30,8,30,693.0,109.0,2.8,28.0,484.0,346.0,253.24
2016,7,30,8,45,720.5,111.0,2.75,28.5,535.0,399.43,296.58
2016,7,30,9,0,748.0,113.0,2.7,29.0,586.0,456.97,341.66
2016,7,30,9,15,765.0,116.5,2.65,29.5,632.5,509.81,381.94
2016,7,30,9,30,782.0,120.0,2.6,30.0,679.0,563.07,421.15
2016,7,30,9,45,799.5,120.0,2.55,30.5,722.0,613.47,457.15
2016,7,30,10,0,817.0,120.0,2.5,31.0,765.0,664.7,492.57
2016,7,30,10,15,826.5,122.5,2.5,31.5,800.5,710.78,522.92
2016,7,30,10,30,836.0,125.0,2.5,32.0,836.0,755.49,550.76
2016,7,30,10,45,847.0,124.0,2.5,32.5,866.5,796.51,575.71
2016,7,30,11,0,858.0,123.0,2.5,33.0,897.0,835.8,599.2
2016,7,30,11,15,862.5,124.0,2.55,33.0,919.0,869.44,620.39
2016,7,30,11,30,867.0,125.0,2.6,33.0,941.0,900.56,639.93
2016,7,30,11,45,881.0,118.0,2.65,33.5,958.0,930.02,657.04
2016,7,30,12,0,895.0,111.0,2.7,34.0,975.0,957.02,672.53
2016,7,30,12,15,896.0,111.0,2.8,34.0,981.5,975.72,684.61
2016,7,30,12,30,897.0,111.0,2.9,34.0,988.0,991.23,694.85
2016,7,30,12,45,897.5,110.5,3.0,34.5,986.5,1002.49,701.11
2016,7,30,13,0,898.0,110.0,3.1,35.0,985.0,1010.42,705.4
2016,7,30,13,15,896.0,109.5,3.15,35.0,975.0,1012.44,707.2
2016,7,30,13,30,894.0,109.0,3.2,35.0,965.0,1011.02,707.03
2016,7,30,13,45,890.5,108.0,3.3,35.0,947.0,1004.14,703.95
2016,7,30,14,0,887.0,107.0,3.4,35.0,929.0,993.86,698.85
2016,7,30,14,15,881.5,106.0,3.45,35.0,904.0,978.27,690.13
2016,7,30,14,30,876.0,105.0,3.5,35.0,879.0,959.48,679.47
2016,7,30,14,45,867.5,104.0,3.55,35.0,846.5,934.76,665.05
2016,7,30,15,0,859.0,103.0,3.6,35.0,814.0,907.21,648.81
2016,7,30,15,15,849.0,101.5,3.65,35.0,775.5,875.14,629.55
2016,7,30,15,30,839.0,100.0,3.7,35.0,737.0,840.68,608.61
2016,7,30,15,45,824.5,98.0,3.75,35.0,692.5,799.74,583.16
2016,7,30,16,0,810.0,96.0,3.8,35.0,648.0,757.16,556.33
2016,7,30,16,15,792.5,93.0,3.75,34.5,600.0,713.47,529.14
2016,7,30,16,30,775.0,90.0,3.7,34.0,552.0,665.02,498.18
2016,7,30,16,45,749.0,87.5,3.7,33.5,500.0,610.75,462.15
2016,7,30,17,0,723.0,85.0,3.7,33.0,448.0,556.91,424.06
2016,7,30,17,15,691.5,80.5,3.45,32.5,394.5,498.43,380.91
2016,7,30,17,30,660.0,76.0,3.2,32.0,341.0,442.76,338.54
2016,7,30,17,45,613.0,70.5,3.0,32.0,287.0,379.46,288.64
2016,7,30,18,0,566.0,65.0,2.8,32.0,233.0,320.15,240.53
2016,7,30,18,15,498.5,57.5,2.55,31.0,182.5,255.4,188.17
2016,7,30,18,30,431.0,50.0,2.3,30.0,132.0,197.63,140.27
2016,7,30,18,45,327.0,38.5,2.1,29.5,88.5,133.62,88.34
2016,7,30,19,0,223.0,27.0,1.9,29.0,45.0,81.06,42.97
2016,7,30,19,15,111.5,13.5,1.9,28.5,22.5,29.0,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,4.5,3.15,24.0,5.0,0.0,0.0
