Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,0,33.0,9.0,3.3,24.0,10.0,8.85,0.0
2016,7,31,6,15,152.5,25.0,3.4,24.5,42.5,19.45,7.16
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,31.27,20.31
2016,7,31,6,45,384.0,49.0,3.65,25.5,124.0,35.75,24.71
2016,7,31,7,0,496.0,57.0,3.8,26.0,173.0,46.03,27.71
2016,7,31,7,15,552.5,64.0,3.8,26.0,225.5,86.78,45.69
2016,7,31,7,30,609.0,71.0,3.8,26.0,278.0,134.26,77.58
2016,7,31,7,45,659.5,73.0,3.85,26.5,333.5,182.86,115.53
2016,7,31,8,0,710.0,75.0,3.9,27.0,389.0,239.38,162.31
2016,7,31,8,15,737.0,78.5,3.9,27.5,442.0,292.92,208.18
2016,7,31,8,30,764.0,82.0,3.9,28.0,495.0,348.92,255.45
2016,7,31,8,45,783.0,85.5,3.95,28.5,545.0,403.77,300.93
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,459.67,345.85
2016,7,31,9,15,817.0,91.5,4.0,29.5,642.0,515.66,389.33
2016,7,31,9,30,832.0,94.0,4.0,30.0,689.0,569.05,429.59
2016,7,31,9,45,845.0,95.5,4.05,30.5,731.0,620.03,467.03
2016,7,31,10,0,858.0,97.0,4.1,31.0,773.0,670.35,502.94
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.5,716.51,533.19
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,761.11,561.66
2016,7,31,10,45,882.0,100.5,4.15,32.5,873.5,801.79,587.24
2016,7,31,11,0,889.0,101.0,4.2,33.0,903.0,840.36,611.14
2016,7,31,11,15,893.5,102.0,4.2,33.0,925.0,874.95,633.26
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,906.93,653.56
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,934.63,669.89
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,959.42,684.3
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.0,978.33,696.35
2016,7,31,12,30,910.0,101.0,4.4,34.0,989.0,993.99,706.42
2016,7,31,12,45,908.5,101.5,4.45,34.5,987.0,1004.36,711.75
2016,7,31,13,0,907.0,102.0,4.5,35.0,985.0,1011.32,715.02
2016,7,31,13,15,905.0,101.5,4.55,35.0,975.0,1013.3,716.73
2016,7,31,13,30,903.0,101.0,4.6,35.0,965.0,1011.81,716.37
2016,7,31,13,45,897.0,102.0,4.65,35.5,946.5,1004.38,710.9
2016,7,31,14,0,891.0,103.0,4.7,36.0,928.0,993.58,703.42
2016,7,31,14,15,886.0,102.0,4.7,35.5,903.0,978.38,695.89
2016,7,31,14,30,881.0,101.0,4.7,35.0,878.0,959.94,686.34
2016,7,31,14,45,859.0,108.0,4.7,35.0,842.0,930.75,668.4
2016,7,31,15,0,837.0,115.0,4.7,35.0,806.0,899.38,649.05
2016,7,31,15,15,827.0,113.0,4.7,35.0,768.0,867.37,629.21
2016,7,31,15,30,817.0,111.0,4.7,35.0,730.0,833.03,607.73
2016,7,31,15,45,799.5,110.0,4.75,35.0,685.5,795.69,584.29
2016,7,31,16,0,782.0,109.0,4.8,35.0,641.0,752.49,556.69
2016,7,31,16,15,763.5,105.5,4.8,34.5,592.5,704.68,526.43
2016,7,31,16,30,745.0,102.0,4.8,34.0,544.0,656.1,495.08
2016,7,31,16,45,717.0,99.0,4.8,34.0,492.0,601.17,456.48
2016,7,31,17,0,689.0,96.0,4.8,34.0,440.0,548.4,417.9
2016,7,31,17,15,655.5,91.0,4.65,33.5,387.0,489.83,374.57
2016,7,31,17,30,622.0,86.0,4.5,33.0,334.0,433.18,331.49
2016,7,31,17,45,571.5,79.5,4.35,32.5,280.5,369.02,281.47
2016,7,31,18,0,521.0,73.0,4.2,32.0,227.0,309.26,233.44
2016,7,31,18,15,451.0,64.0,4.05,31.0,177.0,244.39,180.92
2016,7,31,18,30,381.0,55.0,3.9,30.0,127.0,186.78,133.24
2016,7,31,18,45,273.5,41.5,3.75,29.5,84.5,121.83,80.86
2016,7,31,19,0,166.0,28.0,3.6,29.0,42.0,69.81,36.22
2016,7,31,19,15,83.0,14.0,3.7,28.5,21.0,25.35,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.9,0.0
2016,8,1,6,15,66.5,28.5,3.45,23.5,37.0,23.65,9.4
2016,8,1,6,30,132.0,51.0,3.6,24.0,68.0,41.21,28.6
2016,8,1,6,45,261.0,63.0,3.75,24.5,116.5,47.33,34.63
2016,8,1,7,0,390.0,75.0,3.9,25.0,165.0,59.55,40.1
2016,8,1,7,15,453.5,85.0,3.95,25.5,217.5,97.71,58.25
2016,8,1,7,30,517.0,95.0,4.0,26.0,270.0,143.17,88.59
2016,8,1,7,45,587.0,95.0,4.1,27.0,327.5,187.98,122.1
2016,8,1,8,0,657.0,95.0,4.2,28.0,385.0,240.98,164.51
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.5,294.38,209.57
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,350.75,256.53
2016,8,1,8,45,749.0,106.0,4.35,29.5,545.0,408.06,303.28
2016,8,1,9,0,779.0,107.0,4.4,30.0,598.0,465.1,348.69
2016,8,1,9,15,796.0,110.0,4.4,30.5,645.5,519.18,390.59
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,573.61,431.43
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,626.69,469.13
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,677.59,504.1
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,724.46,535.26
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,769.89,564.06
2016,8,1,10,45,872.0,119.5,4.4,34.5,883.0,811.82,590.1
2016,8,1,11,0,881.0,120.0,4.4,35.0,913.0,851.83,614.53
2016,8,1,11,15,885.5,121.0,4.4,35.0,936.0,886.27,636.35
2016,8,1,11,30,890.0,122.0,4.4,35.0,959.0,918.12,656.39
2016,8,1,11,45,894.5,122.0,4.45,35.5,974.0,946.25,672.83
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,971.49,687.36
2016,8,1,12,15,900.0,122.0,4.5,36.0,995.0,990.35,699.02
2016,8,1,12,30,901.0,122.0,4.5,36.0,1001.0,1006.0,708.72
2016,8,1,12,45,902.5,121.0,4.5,36.5,999.5,1017.88,714.65
2016,8,1,13,0,904.0,120.0,4.5,37.0,998.0,1026.4,718.57
2016,8,1,13,15,901.5,119.5,4.5,37.0,988.0,1028.0,719.75
2016,8,1,13,30,899.0,119.0,4.5,37.0,978.0,1026.12,718.9
2016,8,1,13,45,896.5,117.5,4.5,37.0,960.0,1019.74,715.37
2016,8,1,14,0,894.0,116.0,4.5,37.0,942.0,1009.91,709.79
2016,8,1,14,15,888.0,114.5,4.5,37.0,916.0,993.23,700.0
2016,8,1,14,30,882.0,113.0,4.5,37.0,890.0,973.33,688.26
2016,8,1,14,45,875.0,111.0,4.5,37.0,857.0,948.84,673.64
2016,8,1,15,0,868.0,109.0,4.5,37.0,824.0,921.42,657.15
2016,8,1,15,15,857.5,107.0,4.45,36.5,785.0,888.08,637.89
2016,8,1,15,30,847.0,105.0,4.4,36.0,746.0,852.34,616.91
2016,8,1,15,45,834.5,102.0,4.4,36.0,701.0,811.67,591.38
2016,8,1,16,0,822.0,99.0,4.4,36.0,656.0,769.18,564.39
2016,8,1,16,15,804.0,96.0,4.35,35.5,607.0,724.65,536.68
2016,8,1,16,30,786.0,93.0,4.3,35.0,558.0,675.27,505.12
2016,8,1,16,45,762.5,89.0,4.3,35.0,505.0,620.46,467.71
2016,8,1,17,0,739.0,85.0,4.3,35.0,452.0,565.83,428.32
2016,8,1,17,15,706.0,80.5,4.0,34.5,397.5,505.64,384.05
2016,8,1,17,30,673.0,76.0,3.7,34.0,343.0,448.43,340.66
2016,8,1,17,45,626.0,70.5,3.4,33.5,288.5,384.43,290.91
2016,8,1,18,0,579.0,65.0,3.1,33.0,234.0,324.42,242.74
2016,8,1,18,15,509.0,57.0,2.9,32.0,182.5,257.56,188.83
2016,8,1,18,30,439.0,49.0,2.7,31.0,131.0,197.98,139.58
2016,8,1,18,45,325.0,37.5,2.5,30.0,87.0,131.24,86.02
2016,8,1,19,0,211.0,26.0,2.3,29.0,43.0,76.26,37.87
2016,8,1,19,15,105.5,13.0,2.5,28.5,21.5,27.35,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.0,22.0,2.55,23.5,36.0,17.03,4.71
2016,8,2,6,30,230.0,44.0,2.8,24.0,72.0,33.87,22.47
2016,8,2,6,45,348.0,53.0,3.1,24.5,121.0,39.4,27.89
2016,8,2,7,0,466.0,62.0,3.4,25.0,170.0,48.94,31.3
2016,8,2,7,15,526.0,70.0,3.45,25.5,222.5,88.92,48.77
2016,8,2,7,30,586.0,78.0,3.5,26.0,275.0,136.12,80.05
2016,8,2,7,45,643.0,79.5,3.55,27.0,331.5,184.12,116.77
2016,8,2,8,0,700.0,81.0,3.6,28.0,388.0,241.13,163.07
2016,8,2,8,15,728.0,85.0,3.55,28.5,441.5,294.93,208.73
2016,8,2,8,30,756.0,89.0,3.5,29.0,495.0,351.34,255.88
2016,8,2,8,45,781.5,90.5,3.5,30.0,547.0,406.72,300.7
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,463.86,345.32
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.5,520.44,388.57
2016,8,2,9,30,838.0,97.0,3.4,32.0,694.0,574.52,428.62
2016,8,2,9,45,851.5,98.0,3.35,32.5,736.5,625.76,465.4
2016,8,2,10,0,865.0,99.0,3.3,33.0,779.0,676.34,500.56
2016,8,2,10,15,873.5,100.5,3.25,33.5,815.0,722.91,530.31
2016,8,2,10,30,882.0,102.0,3.2,34.0,851.0,767.9,558.14
2016,8,2,10,45,889.5,102.5,3.2,34.5,880.5,809.33,583.38
2016,8,2,11,0,897.0,103.0,3.2,35.0,910.0,848.67,606.93
2016,8,2,11,15,901.0,104.0,3.2,35.0,932.0,883.16,628.36
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,914.97,647.99
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.0,942.1,663.55
2016,8,2,12,0,909.0,107.0,3.3,36.0,982.0,966.18,677.16
2016,8,2,12,15,909.5,107.0,3.35,36.0,988.0,984.69,688.7
2016,8,2,12,30,910.0,107.0,3.4,36.0,994.0,999.91,698.3
2016,8,2,12,45,910.0,107.0,3.45,36.5,992.0,1011.3,704.17
2016,8,2,13,0,910.0,107.0,3.5,37.0,990.0,1019.28,708.03
2016,8,2,13,15,907.5,106.5,3.55,37.0,979.5,1020.78,709.48
2016,8,2,13,30,905.0,106.0,3.6,37.0,969.0,1018.78,708.92
2016,8,2,13,45,901.5,105.0,3.7,37.0,951.0,1011.77,705.7
2016,8,2,14,0,898.0,104.0,3.8,37.0,933.0,1001.3,700.43
2016,8,2,14,15,892.5,103.0,3.85,37.0,907.5,985.47,691.56
2016,8,2,14,30,887.0,102.0,3.9,37.0,882.0,966.38,680.73
2016,8,2,14,45,879.5,100.5,3.95,37.0,849.0,941.74,666.38
2016,8,2,15,0,872.0,99.0,4.0,37.0,816.0,914.17,650.17
2016,8,2,15,15,862.0,97.0,4.0,36.5,777.0,881.07,631.37
2016,8,2,15,30,852.0,95.0,4.0,36.0,738.0,845.53,610.81
2016,8,2,15,45,839.0,93.0,4.05,36.0,694.0,805.26,585.84
2016,8,2,16,0,826.0,91.0,4.1,36.0,650.0,763.2,559.4
2016,8,2,16,15,808.5,88.0,4.05,35.5,601.0,715.07,529.23
2016,8,2,16,30,791.0,85.0,4.0,35.0,552.0,669.42,500.3
2016,8,2,16,45,768.0,82.0,4.0,35.0,500.0,615.81,464.03
2016,8,2,17,0,745.0,79.0,4.0,35.0,448.0,562.32,425.46
2016,8,2,17,15,714.0,74.5,3.8,34.5,394.0,503.0,381.99
2016,8,2,17,30,683.0,70.0,3.6,34.0,340.0,445.24,338.32
2016,8,2,17,45,637.0,65.0,3.45,33.5,286.0,382.77,289.75
2016,8,2,18,0,591.0,60.0,3.3,33.0,232.0,323.21,241.87
2016,8,2,18,15,523.0,53.0,3.0,32.0,180.5,257.62,188.63
2016,8,2,18,30,455.0,46.0,2.7,31.0,129.0,199.1,139.91
2016,8,2,18,45,341.5,35.0,2.4,30.5,85.5,132.3,85.9
2016,8,2,19,0,228.0,24.0,2.1,30.0,42.0,76.81,36.03
2016,8,2,19,15,114.0,12.0,2.2,29.5,21.0,27.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,151.5,18.5,2.35,24.5,37.0,13.88,2.29
2016,8,3,6,30,303.0,37.0,2.5,25.0,74.0,28.51,17.9
2016,8,3,6,45,406.0,46.0,2.65,25.5,122.5,33.4,22.68
2016,8,3,7,0,509.0,55.0,2.8,26.0,171.0,42.54,30.74
2016,8,3,7,15,566.5,61.5,2.75,26.5,224.0,83.64,43.07
2016,8,3,7,30,624.0,68.0,2.7,27.0,277.0,131.61,74.5
2016,8,3,7,45,669.5,71.5,2.7,28.0,332.5,181.46,112.99
2016,8,3,8,0,715.0,75.0,2.7,29.0,388.0,238.69,159.67
2016,8,3,8,15,742.5,79.0,2.7,29.5,441.5,293.24,205.71
2016,8,3,8,30,770.0,83.0,2.7,30.0,495.0,350.3,253.12
2016,8,3,8,45,791.0,85.5,2.7,31.0,546.5,405.55,297.52
2016,8,3,9,0,812.0,88.0,2.7,32.0,598.0,464.64,343.08
2016,8,3,9,15,827.5,90.5,2.65,32.5,645.0,518.92,384.2
2016,8,3,9,30,843.0,93.0,2.6,33.0,692.0,573.28,423.9
2016,8,3,9,45,854.5,95.0,2.6,33.5,734.5,624.47,460.23
2016,8,3,10,0,866.0,97.0,2.6,34.0,777.0,674.83,494.84
2016,8,3,10,15,874.5,99.0,2.6,34.5,813.0,721.95,524.63
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,767.5,552.59
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,809.08,577.82
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,848.52,601.4
2016,8,3,11,15,901.5,103.5,2.75,36.0,931.0,882.99,622.84
2016,8,3,11,30,906.0,104.0,2.8,36.0,953.0,914.8,642.56
2016,8,3,11,45,907.0,106.0,2.85,36.5,967.0,942.03,658.01
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,966.17,671.51
2016,8,3,12,15,909.0,108.0,2.95,37.0,987.0,985.15,683.24
2016,8,3,12,30,910.0,108.0,3.0,37.0,993.0,1000.86,693.06
2016,8,3,12,45,910.0,107.5,3.1,37.5,991.5,1011.74,698.97
2016,8,3,13,0,910.0,107.0,3.2,38.0,990.0,1019.21,702.88
2016,8,3,13,15,907.5,106.5,3.25,38.0,979.5,1020.7,704.34
2016,8,3,13,30,905.0,106.0,3.3,38.0,969.0,1018.67,703.8
2016,8,3,13,45,902.0,105.0,3.4,38.0,951.0,1012.13,700.98
2016,8,3,14,0,899.0,104.0,3.5,38.0,933.0,1002.12,696.1
2016,8,3,14,15,893.5,103.0,3.55,38.0,907.5,986.24,687.33
2016,8,3,14,30,888.0,102.0,3.6,38.0,882.0,967.1,676.6
2016,8,3,14,45,878.0,102.0,3.65,38.0,848.5,941.62,661.9
2016,8,3,15,0,868.0,102.0,3.7,38.0,815.0,913.35,645.42
2016,8,3,15,15,858.0,100.0,3.75,37.5,776.0,880.32,627.11
2016,8,3,15,30,848.0,98.0,3.8,37.0,737.0,844.87,607.01
2016,8,3,15,45,835.5,95.5,3.9,37.0,693.0,804.57,582.42
2016,8,3,16,0,823.0,93.0,4.0,37.0,649.0,762.45,556.29
2016,8,3,16,15,805.5,90.0,4.0,36.5,600.0,718.06,529.02
2016,8,3,16,30,788.0,87.0,4.0,36.0,551.0,668.89,497.93
2016,8,3,16,45,765.0,83.5,4.0,36.0,498.5,614.8,461.38
2016,8,3,17,0,742.0,80.0,4.0,36.0,446.0,560.86,422.63
2016,8,3,17,15,710.5,76.0,3.9,35.5,392.0,501.91,379.74
2016,8,3,17,30,679.0,72.0,3.8,35.0,338.0,444.57,336.64
2016,8,3,17,45,633.5,66.5,3.7,34.5,284.0,382.09,288.23
2016,8,3,18,0,588.0,61.0,3.6,34.0,230.0,322.35,240.36
2016,8,3,18,15,519.5,53.5,3.3,33.0,178.5,256.23,186.83
2016,8,3,18,30,451.0,46.0,3.0,32.0,127.0,197.25,137.89
2016,8,3,18,45,339.0,35.0,2.7,31.5,83.5,131.2,84.55
2016,8,3,19,0,227.0,24.0,2.4,31.0,40.0,75.84,33.48
2016,8,3,19,15,113.5,12.0,2.3,30.5,20.0,27.11,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.5,17.5,2.65,24.5,37.0,13.05,1.31
2016,8,4,6,30,331.0,35.0,2.8,25.0,74.0,26.72,16.38
2016,8,4,6,45,431.0,43.0,3.0,25.5,122.5,30.84,20.5
2016,8,4,7,0,531.0,51.0,3.2,26.0,171.0,38.66,27.42
2016,8,4,7,15,587.5,57.5,3.2,26.5,224.5,80.99,40.4
2016,8,4,7,30,644.0,64.0,3.2,27.0,278.0,130.04,72.48
2016,8,4,7,45,685.0,67.5,3.25,28.0,333.0,182.63,113.37
2016,8,4,8,0,726.0,71.0,3.3,29.0,388.0,237.11,158.27
2016,8,4,8,15,753.0,75.0,3.3,29.5,441.5,292.17,204.99
2016,8,4,8,30,780.0,79.0,3.3,30.0,495.0,349.68,253.05
2016,8,4,8,45,798.5,82.0,3.3,31.0,546.0,404.93,297.81
2016,8,4,9,0,817.0,85.0,3.3,32.0,597.0,463.76,343.53
2016,8,4,9,15,832.0,87.5,3.3,32.5,644.0,518.07,385.12
2016,8,4,9,30,847.0,90.0,3.3,33.0,691.0,572.39,425.34
2016,8,4,9,45,856.0,93.5,3.3,33.5,733.0,623.67,462.08
2016,8,4,10,0,865.0,97.0,3.3,34.0,775.0,673.88,496.93
2016,8,4,10,15,874.0,98.5,3.3,34.5,811.0,720.88,527.05
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,766.33,555.33
2016,8,4,10,45,885.0,103.5,3.35,35.5,875.5,806.37,579.84
2016,8,4,11,0,887.0,107.0,3.4,36.0,904.0,843.93,602.49
2016,8,4,11,15,891.5,108.0,3.45,36.0,926.0,878.6,624.35
2016,8,4,11,30,896.0,109.0,3.5,36.0,948.0,910.64,644.45
2016,8,4,11,45,897.0,111.0,3.6,36.5,962.0,937.64,660.24
2016,8,4,12,0,898.0,113.0,3.7,37.0,976.0,961.59,674.08
2016,8,4,12,15,899.0,113.0,3.75,37.0,982.0,980.41,685.84
2016,8,4,12,30,900.0,113.0,3.8,37.0,988.0,995.99,695.68
2016,8,4,12,45,894.5,116.5,3.9,37.0,984.5,1005.35,702.04
2016,8,4,13,0,889.0,120.0,4.0,37.0,981.0,1011.27,706.4
2016,8,4,13,15,886.5,119.5,4.05,37.0,970.5,1012.76,707.82
2016,8,4,13,30,884.0,119.0,4.1,37.0,960.0,1010.8,707.23
2016,8,4,13,45,875.5,121.0,4.15,37.0,940.5,1001.99,702.46
2016,8,4,14,0,867.0,123.0,4.2,37.0,921.0,989.91,695.76
2016,8,4,14,15,861.0,122.0,4.2,37.0,895.5,974.01,686.46
2016,8,4,14,30,855.0,121.0,4.2,37.0,870.0,954.97,675.26
2016,8,4,14,45,845.5,119.5,4.25,37.0,837.0,929.08,659.96
2016,8,4,15,0,836.0,118.0,4.3,37.0,804.0,900.46,642.9
2016,8,4,15,15,825.5,116.0,4.3,36.5,765.0,867.86,624.26
2016,8,4,15,30,815.0,114.0,4.3,36.0,726.0,837.56,606.98
2016,8,4,15,45,803.0,110.0,4.3,36.0,682.5,796.96,581.39
2016,8,4,16,0,791.0,106.0,4.3,36.0,639.0,754.56,554.39
2016,8,4,16,15,772.5,102.5,4.2,35.5,590.0,706.22,523.77
2016,8,4,16,30,754.0,99.0,4.1,35.0,541.0,657.09,492.11
2016,8,4,16,45,734.5,93.5,4.1,35.0,490.0,604.62,455.83
2016,8,4,17,0,715.0,88.0,4.1,35.0,439.0,552.03,417.89
2016,8,4,17,15,682.0,83.0,3.95,34.5,385.0,493.68,375.08
2016,8,4,17,30,649.0,78.0,3.8,34.0,331.0,435.91,331.42
2016,8,4,17,45,608.5,70.5,3.7,33.5,278.0,374.02,283.31
2016,8,4,18,0,568.0,63.0,3.6,33.0,225.0,315.48,236.17
2016,8,4,18,15,498.5,55.0,3.25,32.5,174.0,249.58,182.25
2016,8,4,18,30,429.0,47.0,2.9,32.0,123.0,190.96,133.34
2016,8,4,18,45,322.5,35.0,2.6,31.5,80.5,126.62,81.29
2016,8,4,19,0,216.0,23.0,2.3,31.0,38.0,71.96,29.35
2016,8,4,19,15,108.0,11.5,2.4,30.5,19.0,25.7,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.5,18.0,2.35,24.5,36.0,13.59,0.98
2016,8,5,6,30,313.0,36.0,2.5,25.0,72.0,27.82,17.23
2016,8,5,6,45,409.0,45.5,2.65,25.5,120.5,33.2,22.48
2016,8,5,7,0,505.0,55.0,2.8,26.0,169.0,41.28,29.64
2016,8,5,7,15,564.0,62.0,2.8,26.5,222.5,82.63,42.7
2016,8,5,7,30,623.0,69.0,2.8,27.0,276.0,131.05,74.15
2016,8,5,7,45,665.5,74.0,2.8,28.0,331.5,181.62,113.2
2016,8,5,8,0,708.0,79.0,2.8,29.0,387.0,239.43,160.34
2016,8,5,8,15,736.5,83.0,2.75,29.5,441.0,293.95,206.26
2016,8,5,8,30,765.0,87.0,2.7,30.0,495.0,351.12,253.65
2016,8,5,8,45,786.0,90.5,2.65,30.5,546.5,407.12,299.09
2016,8,5,9,0,807.0,94.0,2.6,31.0,598.0,464.38,343.98
2016,8,5,9,15,822.5,96.5,2.55,31.5,645.5,521.05,386.86
2016,8,5,9,30,838.0,99.0,2.5,32.0,693.0,575.28,426.53
2016,8,5,9,45,850.0,101.5,2.45,32.5,735.5,627.14,463.17
2016,8,5,10,0,862.0,104.0,2.4,33.0,778.0,678.21,498.02
2016,8,5,10,15,870.5,105.5,2.4,33.0,814.0,724.8,528.77
2016,8,5,10,30,879.0,107.0,2.4,33.0,850.0,769.8,557.54
2016,8,5,10,45,885.0,108.5,2.4,33.5,879.5,811.01,582.3
2016,8,5,11,0,891.0,110.0,2.4,34.0,909.0,850.01,605.31
2016,8,5,11,15,895.0,111.0,2.45,34.0,930.5,884.42,626.78
2016,8,5,11,30,899.0,112.0,2.5,34.0,952.0,916.14,646.5
2016,8,5,11,45,896.0,116.0,2.55,34.5,965.0,941.53,660.86
2016,8,5,12,0,893.0,120.0,2.6,35.0,978.0,963.67,673.19
2016,8,5,12,15,893.5,120.5,2.65,35.0,983.5,982.45,684.88
2016,8,5,12,30,894.0,121.0,2.7,35.0,989.0,998.0,694.66
2016,8,5,12,45,891.5,122.0,2.8,35.0,986.0,1007.79,701.45
2016,8,5,13,0,889.0,123.0,2.9,35.0,983.0,1014.2,706.29
2016,8,5,13,15,886.5,122.0,2.95,35.0,972.0,1015.17,707.49
2016,8,5,13,30,884.0,121.0,3.0,35.0,961.0,1012.7,706.71
2016,8,5,13,45,878.0,121.0,3.1,35.0,942.0,1004.32,702.79
2016,8,5,14,0,872.0,121.0,3.2,35.0,923.0,992.6,696.88
2016,8,5,14,15,865.5,120.0,3.25,35.0,897.0,976.09,687.67
2016,8,5,14,30,859.0,119.0,3.3,35.0,871.0,956.44,676.54
2016,8,5,14,45,838.0,124.5,3.35,35.0,834.5,926.91,659.11
2016,8,5,15,0,817.0,130.0,3.4,35.0,798.0,900.43,643.64
2016,8,5,15,15,805.0,127.5,3.45,34.5,759.0,866.3,624.37
2016,8,5,15,30,793.0,125.0,3.5,34.0,720.0,829.98,603.44
2016,8,5,15,45,776.5,122.0,3.55,34.0,675.0,787.41,576.81
2016,8,5,16,0,760.0,119.0,3.6,34.0,630.0,743.42,548.91
2016,8,5,16,15,739.5,115.5,3.65,33.5,581.0,694.71,518.41
2016,8,5,16,30,719.0,112.0,3.7,33.0,532.0,647.29,488.04
2016,8,5,16,45,692.5,107.0,3.75,33.0,480.0,592.14,449.08
2016,8,5,17,0,666.0,102.0,3.8,33.0,428.0,537.62,409.58
2016,8,5,17,15,629.5,96.0,3.7,32.5,374.5,477.21,365.1
2016,8,5,17,30,593.0,90.0,3.6,32.0,321.0,419.08,320.98
2016,8,5,17,45,547.0,81.5,3.5,32.0,268.0,356.4,271.49
2016,8,5,18,0,501.0,73.0,3.4,32.0,215.0,297.73,223.79
2016,8,5,18,15,427.0,63.0,3.15,31.5,165.0,231.7,170.07
2016,8,5,18,30,353.0,53.0,2.9,31.0,115.0,172.37,121.11
2016,8,5,18,45,249.5,38.5,2.65,30.5,74.5,111.07,71.79
2016,8,5,19,0,146.0,24.0,2.4,30.0,34.0,58.67,21.62
2016,8,5,19,15,73.0,12.0,2.35,29.5,17.0,21.41,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.0,19.0,2.45,25.0,33.0,14.71,0.74
2016,8,6,6,30,242.0,38.0,2.6,25.0,66.0,29.16,18.27
2016,8,6,6,45,337.0,49.5,2.8,25.5,112.0,36.86,25.54
2016,8,6,7,0,432.0,61.0,3.0,26.0,158.0,45.69,33.38
2016,8,6,7,15,494.0,69.5,3.05,26.5,209.5,84.12,46.4
2016,8,6,7,30,556.0,78.0,3.1,27.0,261.0,130.05,76.19
2016,8,6,7,45,603.0,83.0,3.15,27.5,315.5,177.5,112.65
2016,8,6,8,0,650.0,88.0,3.2,28.0,370.0,230.29,155.86
2016,8,6,8,15,680.5,93.0,3.15,28.5,423.0,283.25,200.44
2016,8,6,8,30,711.0,98.0,3.1,29.0,476.0,339.15,246.84
2016,8,6,8,45,737.0,100.5,3.1,30.0,527.5,395.7,292.24
2016,8,6,9,0,763.0,103.0,3.1,31.0,579.0,451.77,335.83
2016,8,6,9,15,780.0,106.0,3.05,31.5,626.0,505.21,376.67
2016,8,6,9,30,797.0,109.0,3.0,32.0,673.0,559.01,416.38
2016,8,6,9,45,810.5,111.0,3.0,32.5,715.0,609.79,452.83
2016,8,6,10,0,824.0,113.0,3.0,33.0,757.0,661.0,488.45
2016,8,6,10,15,834.0,115.0,3.0,33.5,793.5,707.52,519.05
2016,8,6,10,30,844.0,117.0,3.0,34.0,830.0,752.68,547.25
2016,8,6,10,45,850.5,119.0,3.0,34.5,859.0,793.47,572.12
2016,8,6,11,0,857.0,121.0,3.0,35.0,888.0,832.19,595.32
2016,8,6,11,15,862.0,122.0,3.0,35.5,910.5,866.41,615.34
2016,8,6,11,30,867.0,123.0,3.0,36.0,933.0,898.12,633.57
2016,8,6,11,45,869.5,124.0,3.05,36.5,947.0,924.86,648.85
2016,8,6,12,0,872.0,125.0,3.1,37.0,961.0,948.69,662.29
2016,8,6,12,15,873.5,125.5,3.1,37.0,967.5,968.05,673.99
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,984.3,683.83
2016,8,6,12,45,872.5,127.0,3.15,37.0,971.5,993.89,690.01
2016,8,6,13,0,870.0,128.0,3.2,37.0,969.0,1000.16,694.31
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.0,1002.08,695.68
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,1000.62,695.11
2016,8,6,13,45,860.0,127.0,3.25,37.0,930.0,992.32,690.8
2016,8,6,14,0,854.0,127.0,3.3,37.0,911.0,980.74,684.58
2016,8,6,14,15,848.0,126.0,3.25,37.0,885.5,964.93,675.13
2016,8,6,14,30,842.0,125.0,3.2,37.0,860.0,946.02,663.85
2016,8,6,14,45,831.0,124.5,3.2,37.0,827.0,919.95,648.43
2016,8,6,15,0,820.0,124.0,3.2,37.0,794.0,891.26,631.37
2016,8,6,15,15,808.5,121.5,3.15,37.0,755.0,862.52,613.95
2016,8,6,15,30,797.0,119.0,3.1,37.0,716.0,826.47,591.74
2016,8,6,15,45,781.5,116.5,3.1,37.0,671.5,785.09,566.16
2016,8,6,16,0,766.0,114.0,3.1,37.0,627.0,742.21,539.35
2016,8,6,16,15,746.5,110.0,3.05,36.5,578.0,693.45,509.05
2016,8,6,16,30,727.0,106.0,3.0,36.0,529.0,644.04,477.78
2016,8,6,16,45,701.0,101.5,3.0,36.0,477.5,591.03,441.05
2016,8,6,17,0,675.0,97.0,3.0,36.0,426.0,536.97,402.53
2016,8,6,17,15,639.0,91.5,2.9,35.5,372.5,476.96,359.15
2016,8,6,17,30,603.0,86.0,2.8,35.0,319.0,419.19,316.03
2016,8,6,17,45,553.5,78.5,2.7,34.5,265.5,355.46,267.11
2016,8,6,18,0,504.0,71.0,2.6,34.0,212.0,296.11,220.01
2016,8,6,18,15,428.5,61.5,2.3,33.0,162.5,230.02,167.13
2016,8,6,18,30,353.0,52.0,2.0,32.0,113.0,170.76,118.91
2016,8,6,18,45,241.5,37.5,1.75,31.5,72.5,107.68,68.78
2016,8,6,19,0,130.0,23.0,1.5,31.0,32.0,54.0,16.82
2016,8,6,19,15,65.0,11.5,1.55,30.5,16.0,19.75,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,100.5,20.0,2.7,25.5,31.5,15.57,0.14
2016,8,7,6,30,201.0,40.0,2.9,26.0,63.0,30.86,19.5
2016,8,7,6,45,309.0,52.0,3.1,26.5,109.5,38.9,27.12
2016,8,7,7,0,417.0,64.0,3.3,27.0,156.0,47.92,35.1
2016,8,7,7,15,480.0,73.0,3.3,27.5,208.0,85.86,48.22
2016,8,7,7,30,543.0,82.0,3.3,28.0,260.0,131.49,77.6
2016,8,7,7,45,597.0,85.5,3.35,29.0,315.0,178.09,112.65
2016,8,7,8,0,651.0,89.0,3.4,30.0,370.0,230.89,155.03
2016,8,7,8,15,682.0,94.0,3.3,30.5,423.5,284.1,199.45
2016,8,7,8,30,713.0,99.0,3.2,31.0,477.0,340.3,245.71
2016,8,7,8,45,740.0,101.0,3.15,31.5,529.0,396.98,291.4
2016,8,7,9,0,767.0,103.0,3.1,32.0,581.0,453.25,335.5
2016,8,7,9,15,784.0,106.0,2.95,32.5,628.0,506.95,376.15
2016,8,7,9,30,801.0,109.0,2.8,33.0,675.0,561.0,415.54
2016,8,7,9,45,816.0,110.5,2.7,34.0,717.5,613.83,451.87
2016,8,7,10,0,831.0,112.0,2.6,35.0,760.0,664.49,485.33
2016,8,7,10,15,840.0,114.0,2.55,35.0,796.0,710.65,515.94
2016,8,7,10,30,849.0,116.0,2.5,35.0,832.0,755.33,544.21
2016,8,7,10,45,857.5,116.5,2.45,35.5,862.0,796.49,568.62
2016,8,7,11,0,866.0,117.0,2.4,36.0,892.0,835.7,591.37
2016,8,7,11,15,870.5,118.5,2.45,36.5,914.0,870.27,611.58
2016,8,7,11,30,875.0,120.0,2.5,37.0,936.0,902.27,630.03
2016,8,7,11,45,879.5,119.0,2.55,37.5,950.5,929.1,645.16
2016,8,7,12,0,884.0,118.0,2.6,38.0,965.0,953.06,658.48
2016,8,7,12,15,885.5,118.5,2.65,38.0,971.0,972.62,670.52
2016,8,7,12,30,887.0,119.0,2.7,38.0,977.0,989.0,680.71
2016,8,7,12,45,886.5,118.5,2.8,38.5,975.0,999.16,686.18
2016,8,7,13,0,886.0,118.0,2.9,39.0,973.0,1005.94,689.73
2016,8,7,13,15,884.0,117.5,2.95,39.0,963.0,1007.82,691.45
2016,8,7,13,30,882.0,117.0,3.0,39.0,953.0,1006.26,691.23
2016,8,7,13,45,878.0,116.0,3.1,39.0,934.5,998.76,687.89
2016,8,7,14,0,874.0,115.0,3.2,39.0,916.0,987.87,682.57
2016,8,7,14,15,868.0,113.5,3.2,39.0,890.0,971.18,673.04
2016,8,7,14,30,862.0,112.0,3.2,39.0,864.0,951.31,661.63
2016,8,7,14,45,846.0,115.0,3.25,39.0,829.5,923.72,645.74
2016,8,7,15,0,830.0,118.0,3.3,39.0,795.0,893.7,628.29
2016,8,7,15,15,819.0,115.5,3.3,38.5,756.0,860.14,609.48
2016,8,7,15,30,808.0,113.0,3.3,38.0,717.0,828.92,592.02
2016,8,7,15,45,792.5,110.5,3.3,38.0,672.0,787.12,566.18
2016,8,7,16,0,777.0,108.0,3.3,38.0,627.0,743.8,539.11
2016,8,7,16,15,757.5,104.5,3.3,37.5,578.0,695.11,509.12
2016,8,7,16,30,738.0,101.0,3.3,37.0,529.0,645.75,478.09
2016,8,7,16,45,711.5,97.0,3.3,37.0,477.0,590.8,440.21
2016,8,7,17,0,685.0,93.0,3.3,37.0,425.0,537.96,402.49
2016,8,7,17,15,649.5,88.0,3.2,36.5,371.5,478.31,359.35
2016,8,7,17,30,614.0,83.0,3.1,36.0,318.0,420.82,316.44
2016,8,7,17,45,562.5,76.0,3.05,35.5,264.5,356.17,266.87
2016,8,7,18,0,511.0,69.0,3.0,35.0,211.0,296.1,219.26
2016,8,7,18,15,436.5,59.5,2.7,34.0,161.0,230.08,166.43
2016,8,7,18,30,362.0,50.0,2.4,33.0,111.0,171.95,119.03
2016,8,7,18,45,247.5,36.0,2.1,32.5,70.5,107.1,67.59
2016,8,7,19,0,133.0,22.0,1.8,32.0,30.0,52.89,12.87
2016,8,7,19,15,66.5,11.0,1.85,31.5,15.0,19.34,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,21.0,2.7,25.5,29.0,17.67,0.0
2016,8,8,6,30,149.0,42.0,2.8,26.0,58.0,34.35,22.25
2016,8,8,6,45,251.5,56.5,2.95,26.5,103.5,42.59,30.18
2016,8,8,7,0,354.0,71.0,3.1,27.0,149.0,52.72,39.15
2016,8,8,7,15,419.5,82.0,3.1,27.5,200.0,89.46,53.22
2016,8,8,7,30,485.0,93.0,3.1,28.0,251.0,133.91,81.93
2016,8,8,7,45,543.5,98.0,3.1,28.5,306.0,179.15,115.71
2016,8,8,8,0,602.0,103.0,3.1,29.0,361.0,231.19,157.27
2016,8,8,8,15,634.5,109.0,3.05,29.5,414.0,282.96,200.24
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,337.98,245.35
2016,8,8,8,45,696.5,117.5,2.95,31.0,519.0,391.56,287.95
2016,8,8,9,0,726.0,120.0,2.9,32.0,571.0,447.48,330.92
2016,8,8,9,15,744.0,123.5,2.85,32.5,618.0,502.25,372.25
2016,8,8,9,30,762.0,127.0,2.8,33.0,665.0,555.4,411.12
2016,8,8,9,45,777.0,129.5,2.8,34.0,707.0,606.01,446.22
2016,8,8,10,0,792.0,132.0,2.8,35.0,749.0,656.33,479.9
2016,8,8,10,15,802.5,134.5,2.8,35.0,785.0,702.89,511.98
2016,8,8,10,30,813.0,137.0,2.8,35.0,821.0,748.23,541.18
2016,8,8,10,45,820.5,138.5,2.8,35.5,850.5,788.8,565.73
2016,8,8,11,0,828.0,140.0,2.8,36.0,880.0,825.98,587.78
2016,8,8,11,15,833.5,141.5,2.85,36.5,902.0,860.28,608.05
2016,8,8,11,30,839.0,143.0,2.9,37.0,924.0,892.18,626.64
2016,8,8,11,45,642.0,280.0,2.95,37.5,883.5,873.51,611.77
2016,8,8,12,0,445.0,417.0,3.0,38.0,843.0,839.48,582.36
2016,8,8,12,15,651.0,277.5,3.0,38.0,905.0,911.95,635.57
2016,8,8,12,30,857.0,138.0,3.0,38.0,967.0,978.36,677.09
2016,8,8,12,45,854.0,139.5,3.05,38.0,964.0,987.79,682.75
2016,8,8,13,0,851.0,141.0,3.1,38.0,961.0,993.95,686.97
2016,8,8,13,15,848.5,140.5,3.1,38.0,950.5,995.33,688.0
2016,8,8,13,30,846.0,140.0,3.1,38.0,940.0,993.4,687.15
2016,8,8,13,45,838.0,141.0,3.1,38.5,921.0,984.22,680.52
2016,8,8,14,0,830.0,142.0,3.1,39.0,902.0,971.86,672.12
2016,8,8,14,15,823.0,140.5,3.1,38.5,876.0,954.85,663.76
2016,8,8,14,30,816.0,139.0,3.1,38.0,850.0,940.53,657.15
2016,8,8,14,45,444.5,257.0,3.1,38.0,642.5,700.51,499.2
2016,8,8,15,0,73.0,375.0,3.1,38.0,435.0,450.28,320.12
2016,8,8,15,15,419.5,254.5,3.1,37.5,569.5,655.33,473.64
2016,8,8,15,30,766.0,134.0,3.1,37.0,704.0,814.78,585.68
2016,8,8,15,45,645.5,174.5,3.15,37.0,634.5,736.0,533.87
2016,8,8,16,0,525.0,215.0,3.2,37.0,565.0,656.95,479.05
2016,8,8,16,15,605.0,168.0,3.15,36.5,541.0,649.95,478.35
2016,8,8,16,30,685.0,121.0,3.1,36.0,517.0,630.97,468.62
2016,8,8,16,45,655.5,116.0,3.1,36.0,465.0,575.2,429.54
2016,8,8,17,0,626.0,111.0,3.1,36.0,413.0,520.43,390.38
2016,8,8,17,15,587.5,104.0,3.0,35.5,359.5,459.66,346.33
2016,8,8,17,30,549.0,97.0,2.9,35.0,306.0,401.46,302.85
2016,8,8,17,45,497.5,88.0,2.8,34.5,254.0,337.98,254.08
2016,8,8,18,0,446.0,79.0,2.7,34.0,202.0,277.23,206.04
2016,8,8,18,15,368.0,67.0,2.5,33.5,153.0,211.53,153.4
2016,8,8,18,30,290.0,55.0,2.3,33.0,104.0,154.45,107.13
2016,8,8,18,45,186.0,38.5,2.15,33.0,65.5,95.05,60.0
2016,8,8,19,0,82.0,22.0,2.0,33.0,27.0,40.91,5.68
2016,8,8,19,15,41.0,11.0,2.1,32.5,13.5,15.99,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,102.5,19.0,2.85,25.5,30.0,14.82,0.0
2016,8,9,6,30,205.0,38.0,3.0,26.0,60.0,29.33,18.11
2016,8,9,6,45,310.5,50.0,3.2,26.5,106.5,37.43,25.84
2016,8,9,7,0,416.0,62.0,3.4,27.0,153.0,45.17,32.76
2016,8,9,7,15,480.0,71.0,3.4,27.5,204.5,83.09,46.3
2016,8,9,7,30,544.0,80.0,3.4,28.0,256.0,128.81,75.48
2016,8,9,7,45,597.5,84.0,3.4,29.0,311.5,175.82,110.79
2016,8,9,8,0,651.0,88.0,3.4,30.0,367.0,228.99,153.45
2016,8,9,8,15,682.0,93.0,3.35,30.5,420.5,282.25,197.97
2016,8,9,8,30,713.0,98.0,3.3,31.0,474.0,338.51,244.38
2016,8,9,8,45,742.0,99.5,3.25,31.5,526.5,395.58,290.43
2016,8,9,9,0,771.0,101.0,3.2,32.0,579.0,452.49,335.1
2016,8,9,9,15,787.5,104.0,3.15,32.5,626.0,506.22,376.09
2016,8,9,9,30,804.0,107.0,3.1,33.0,673.0,560.23,415.88
2016,8,9,9,45,820.0,108.0,3.05,33.5,716.0,613.42,453.78
2016,8,9,10,0,836.0,109.0,3.0,34.0,759.0,664.52,489.09
2016,8,9,10,15,845.5,111.0,2.95,34.5,795.5,711.3,519.36
2016,8,9,10,30,855.0,113.0,2.9,35.0,832.0,756.64,547.25
2016,8,9,10,45,864.0,113.0,2.9,35.5,862.0,797.99,572.29
2016,8,9,11,0,873.0,113.0,2.9,36.0,892.0,837.39,595.74
2016,8,9,11,15,878.0,114.0,2.95,36.5,914.5,872.15,616.24
2016,8,9,11,30,883.0,115.0,3.0,37.0,937.0,904.33,634.95
2016,8,9,11,45,892.0,111.5,3.1,37.5,953.0,933.05,651.71
2016,8,9,12,0,901.0,108.0,3.2,38.0,969.0,959.02,666.71
2016,8,9,12,15,902.0,108.5,3.3,38.0,975.0,978.36,679.02
2016,8,9,12,30,903.0,109.0,3.4,38.0,981.0,994.42,689.42
2016,8,9,12,45,903.5,108.0,3.5,38.0,979.0,1005.14,696.63
2016,8,9,13,0,904.0,107.0,3.6,38.0,977.0,1012.42,701.85
2016,8,9,13,15,517.0,292.5,3.65,38.0,789.0,827.11,581.86
2016,8,9,13,30,130.0,478.0,3.7,38.0,601.0,619.73,433.89
2016,8,9,13,45,511.5,291.0,3.8,38.5,760.5,821.71,580.79
2016,8,9,14,0,893.0,104.0,3.9,39.0,920.0,994.55,692.7
2016,8,9,14,15,628.5,245.5,3.95,39.0,812.0,883.91,622.04
2016,8,9,14,30,364.0,387.0,4.0,39.0,704.0,759.26,534.11
2016,8,9,14,45,615.5,243.0,4.05,39.0,753.0,849.4,602.78
2016,8,9,15,0,867.0,99.0,4.1,39.0,802.0,906.45,641.32
2016,8,9,15,15,856.5,97.0,4.1,38.5,762.5,872.67,621.64
2016,8,9,15,30,846.0,95.0,4.1,38.0,723.0,836.48,600.76
2016,8,9,15,45,832.0,92.5,4.15,38.0,678.0,794.67,574.87
2016,8,9,16,0,818.0,90.0,4.2,38.0,633.0,751.14,547.56
2016,8,9,16,15,800.0,87.5,4.15,37.5,584.0,706.84,520.15
2016,8,9,16,30,782.0,85.0,4.1,37.0,535.0,657.81,488.97
2016,8,9,16,45,756.5,82.0,4.1,37.0,482.0,602.63,451.33
2016,8,9,17,0,731.0,79.0,4.1,37.0,429.0,547.86,411.87
2016,8,9,17,15,697.5,74.5,4.0,36.5,375.0,487.6,367.92
2016,8,9,17,30,664.0,70.0,3.9,36.0,321.0,430.39,324.74
2016,8,9,17,45,613.0,64.5,3.8,35.5,266.5,365.12,274.11
2016,8,9,18,0,562.0,59.0,3.7,35.0,212.0,304.37,225.34
2016,8,9,18,15,486.5,51.0,3.35,34.0,161.5,237.07,170.92
2016,8,9,18,30,411.0,43.0,3.0,33.0,111.0,177.84,122.06
2016,8,9,18,45,288.0,31.0,2.65,32.5,69.5,111.54,68.92
2016,8,9,19,0,165.0,19.0,2.3,32.0,28.0,54.75,3.24
2016,8,9,19,15,82.5,9.5,2.25,31.5,14.0,19.62,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,102.0,19.0,2.5,25.5,30.0,14.86,0.0
2016,8,10,6,30,204.0,38.0,2.7,26.0,60.0,29.39,18.08
2016,8,10,6,45,304.5,51.0,2.9,26.5,105.5,38.3,26.54
2016,8,10,7,0,405.0,64.0,3.1,27.0,151.0,46.72,34.06
