Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,0,361.0,53.0,2.9,23.0,117.0,39.36,28.07
2016,8,30,7,15,207.5,80.5,2.95,23.0,120.5,74.59,50.5
2016,8,30,7,30,54.0,108.0,3.0,23.0,124.0,102.63,76.57
2016,8,30,7,45,27.0,115.5,3.05,23.5,123.5,110.55,83.84
2016,8,30,8,0,0.0,123.0,3.1,24.0,123.0,116.39,89.27
2016,8,30,8,15,50.0,167.0,3.15,24.5,191.5,168.77,129.17
2016,8,30,8,30,100.0,211.0,3.2,25.0,260.0,229.36,175.39
2016,8,30,8,45,414.0,159.0,3.25,25.5,397.0,310.38,235.28
2016,8,30,9,0,728.0,107.0,3.3,26.0,534.0,431.77,328.16
2016,8,30,9,15,505.5,202.5,3.35,26.0,511.5,446.76,340.71
2016,8,30,9,30,283.0,298.0,3.4,26.0,489.0,439.55,334.1
2016,8,30,9,45,541.0,207.5,3.5,26.5,601.0,529.27,404.03
2016,8,30,10,0,799.0,117.0,3.6,27.0,713.0,641.6,489.32
2016,8,30,10,15,809.5,119.5,3.65,27.0,749.0,688.61,523.14
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,733.7,553.88
2016,8,30,10,45,521.0,273.5,3.75,27.5,700.5,680.32,509.54
2016,8,30,11,0,222.0,425.0,3.8,28.0,616.0,599.02,442.9
2016,8,30,11,15,210.0,438.5,3.8,28.0,623.0,611.93,451.64
2016,8,30,11,30,198.0,452.0,3.8,28.0,630.0,623.51,458.96
2016,8,30,11,45,209.0,458.0,3.85,28.0,648.5,647.32,475.69
2016,8,30,12,0,220.0,464.0,3.9,28.0,667.0,670.92,492.17
2016,8,30,12,15,116.0,353.0,3.9,28.0,460.5,466.59,346.48
2016,8,30,12,30,12.0,242.0,3.9,28.0,254.0,247.95,183.91
2016,8,30,12,45,225.0,316.5,3.95,28.0,524.5,547.72,410.57
2016,8,30,13,0,438.0,391.0,4.0,28.0,795.0,843.09,617.83
2016,8,30,13,15,219.0,263.5,3.95,28.0,466.0,492.18,369.41
2016,8,30,13,30,0.0,136.0,3.9,28.0,137.0,132.39,96.61
2016,8,30,13,45,10.0,222.5,3.9,28.0,232.0,227.81,169.87
2016,8,30,14,0,20.0,309.0,3.9,28.0,327.0,324.61,242.13
2016,8,30,14,15,239.0,315.5,3.8,28.0,511.5,565.15,424.33
2016,8,30,14,30,458.0,322.0,3.7,28.0,696.0,782.63,580.27
2016,8,30,14,45,392.0,330.5,3.65,28.0,641.5,714.87,531.28
2016,8,30,15,0,326.0,339.0,3.6,28.0,587.0,656.84,490.01
2016,8,30,15,15,363.0,308.0,3.45,28.0,569.0,647.28,485.42
2016,8,30,15,30,400.0,277.0,3.3,28.0,551.0,633.93,477.82
2016,8,30,15,45,510.0,218.0,3.2,28.0,541.5,652.66,494.83
2016,8,30,16,0,620.0,159.0,3.1,28.0,532.0,656.44,500.8
2016,8,30,16,15,429.0,187.0,2.85,27.5,434.5,521.16,400.52
2016,8,30,16,30,238.0,215.0,2.6,27.0,337.0,397.82,306.89
2016,8,30,16,45,209.0,191.5,2.4,27.0,289.5,336.87,261.35
2016,8,30,17,0,180.0,168.0,2.2,27.0,242.0,285.34,221.82
2016,8,30,17,15,163.0,144.5,1.95,26.5,204.0,242.58,188.81
2016,8,30,17,30,146.0,121.0,1.7,26.0,166.0,201.23,156.09
2016,8,30,17,45,120.5,97.5,1.45,25.5,129.5,157.88,121.0
2016,8,30,18,0,95.0,74.0,1.2,25.0,93.0,117.07,87.35
2016,8,30,18,15,58.0,51.0,1.15,24.5,61.5,75.95,53.47
2016,8,30,18,30,21.0,28.0,1.1,24.0,30.0,35.01,18.6
2016,8,30,18,45,10.5,14.0,1.05,24.0,15.0,15.69,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,17.0,11.0,1.95,22.0,12.0,10.81,0.0
2016,8,31,6,30,34.0,22.0,2.1,22.0,24.0,19.6,4.77
2016,8,31,6,45,111.0,44.0,2.3,22.5,61.5,35.91,24.27
2016,8,31,7,0,188.0,66.0,2.5,23.0,99.0,52.64,39.35
2016,8,31,7,15,265.0,79.5,2.45,23.5,144.5,72.51,47.32
2016,8,31,7,30,342.0,93.0,2.4,24.0,190.0,110.56,70.94
2016,8,31,7,45,275.0,124.5,2.35,24.5,214.0,152.8,107.05
2016,8,31,8,0,208.0,156.0,2.3,25.0,238.0,186.57,137.2
2016,8,31,8,15,245.0,177.5,2.35,25.5,288.0,228.31,169.84
2016,8,31,8,30,282.0,199.0,2.4,26.0,338.0,276.85,207.74
2016,8,31,8,45,218.5,231.0,2.5,26.5,346.0,300.6,227.38
2016,8,31,9,0,155.0,263.0,2.6,27.0,354.0,315.14,238.68
2016,8,31,9,15,438.0,199.5,2.65,27.0,487.0,409.55,311.19
2016,8,31,9,30,721.0,136.0,2.7,27.0,620.0,533.76,405.7
2016,8,31,9,45,524.0,233.5,2.75,27.5,597.0,543.21,409.57
2016,8,31,10,0,327.0,331.0,2.8,28.0,574.0,532.42,397.75
2016,8,31,10,15,307.5,355.0,2.8,28.0,593.0,558.9,416.03
2016,8,31,10,30,288.0,379.0,2.8,28.0,612.0,583.12,432.16
2016,8,31,10,45,299.0,392.0,2.85,28.5,641.0,618.55,455.93
2016,8,31,11,0,310.0,405.0,2.9,29.0,670.0,654.02,479.33
2016,8,31,11,15,316.5,414.5,2.9,29.0,691.5,682.1,498.17
2016,8,31,11,30,323.0,424.0,2.9,29.0,713.0,709.61,516.52
2016,8,31,11,45,559.0,296.5,2.9,29.5,806.0,812.5,592.01
2016,8,31,12,0,795.0,169.0,2.9,30.0,899.0,917.53,662.26
2016,8,31,12,15,796.5,169.5,2.9,30.0,904.0,935.52,672.85
2016,8,31,12,30,798.0,170.0,2.9,30.0,909.0,950.47,682.27
2016,8,31,12,45,548.5,308.5,2.95,30.0,816.0,861.13,620.99
2016,8,31,13,0,299.0,447.0,3.0,30.0,723.0,758.73,545.6
2016,8,31,13,15,545.0,307.0,3.0,30.0,800.5,865.53,626.09
2016,8,31,13,30,791.0,167.0,3.0,30.0,878.0,960.53,691.05
2016,8,31,13,45,785.0,166.0,3.0,30.0,858.0,950.5,684.33
2016,8,31,14,0,779.0,165.0,3.0,30.0,838.0,937.33,676.58
2016,8,31,14,15,771.0,162.5,2.95,30.0,810.5,917.64,664.34
2016,8,31,14,30,763.0,160.0,2.9,30.0,783.0,895.08,650.34
2016,8,31,14,45,754.0,156.0,2.85,30.0,748.5,867.3,632.95
2016,8,31,15,0,745.0,152.0,2.8,30.0,714.0,836.99,613.92
2016,8,31,15,15,729.5,148.5,2.7,30.0,673.0,802.48,591.72
2016,8,31,15,30,714.0,145.0,2.6,30.0,632.0,763.04,566.11
2016,8,31,15,45,696.5,139.5,2.55,30.0,586.5,718.35,537.02
2016,8,31,16,0,679.0,134.0,2.5,30.0,541.0,672.6,506.75
2016,8,31,16,15,653.0,128.5,2.35,29.5,490.5,620.0,470.62
2016,8,31,16,30,627.0,123.0,2.2,29.0,440.0,567.65,433.83
2016,8,31,16,45,594.0,115.0,2.05,29.0,387.5,508.79,390.56
2016,8,31,17,0,561.0,107.0,1.9,29.0,335.0,451.53,347.43
2016,8,31,17,15,512.5,98.0,1.7,28.5,282.0,387.05,298.16
2016,8,31,17,30,464.0,89.0,1.5,28.0,229.0,324.52,248.97
2016,8,31,17,45,398.0,76.0,1.3,27.5,178.0,257.55,195.06
2016,8,31,18,0,332.0,63.0,1.1,27.0,127.0,197.53,145.48
2016,8,31,18,15,235.5,46.0,1.05,26.5,84.0,131.26,91.44
2016,8,31,18,30,139.0,29.0,1.0,26.0,41.0,74.86,40.97
2016,8,31,18,45,69.5,14.5,0.95,26.0,20.5,26.79,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,10.81,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,17.17,2.65
2016,9,1,6,45,208.0,40.0,2.25,23.5,70.0,30.68,19.78
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,43.48,31.4
2016,9,1,7,15,375.5,71.5,2.5,24.5,161.5,70.06,42.55
2016,9,1,7,30,447.0,85.0,2.4,25.0,212.0,114.11,69.3
2016,9,1,7,45,498.0,94.5,2.35,25.5,265.0,160.04,103.2
2016,9,1,8,0,549.0,104.0,2.3,26.0,318.0,211.8,144.59
2016,9,1,8,15,586.0,111.5,2.3,26.5,371.5,263.46,187.49
2016,9,1,8,30,623.0,119.0,2.3,27.0,425.0,319.0,233.28
2016,9,1,8,45,652.5,124.0,2.35,27.5,476.0,372.83,277.17
2016,9,1,9,0,682.0,129.0,2.4,28.0,527.0,429.07,321.74
2016,9,1,9,15,702.5,133.5,2.4,28.0,574.0,482.37,363.53
2016,9,1,9,30,723.0,138.0,2.4,28.0,621.0,536.51,404.77
2016,9,1,9,45,741.5,140.0,2.4,28.5,663.5,588.68,442.64
2016,9,1,10,0,760.0,142.0,2.4,29.0,706.0,639.45,478.45
2016,9,1,10,15,771.5,145.0,2.4,29.0,742.0,686.01,511.3
2016,9,1,10,30,783.0,148.0,2.4,29.0,778.0,731.43,542.18
2016,9,1,10,45,516.0,283.0,2.45,29.5,705.0,685.36,503.59
2016,9,1,11,0,249.0,418.0,2.5,30.0,632.0,616.67,448.34
2016,9,1,11,15,530.5,286.0,2.5,30.0,755.5,741.49,541.83
2016,9,1,11,30,812.0,154.0,2.5,30.0,879.0,876.05,633.77
2016,9,1,11,45,811.5,157.0,2.55,30.5,891.0,900.91,647.42
2016,9,1,12,0,811.0,160.0,2.6,31.0,903.0,922.78,660.06
2016,9,1,12,15,812.0,160.5,2.6,31.0,907.5,940.48,671.01
2016,9,1,12,30,813.0,161.0,2.6,31.0,912.0,955.06,680.08
2016,9,1,12,45,811.5,161.5,2.65,31.0,908.0,964.02,686.12
2016,9,1,13,0,810.0,162.0,2.7,31.0,904.0,969.69,690.25
2016,9,1,13,15,637.0,266.5,2.7,31.0,845.0,915.2,654.81
2016,9,1,13,30,464.0,371.0,2.7,31.0,786.0,852.86,609.2
2016,9,1,13,45,470.0,357.5,2.7,31.0,770.0,844.21,604.94
2016,9,1,14,0,476.0,344.0,2.7,31.0,754.0,833.24,598.8
2016,9,1,14,15,405.5,357.0,2.65,30.5,698.5,767.41,555.19
2016,9,1,14,30,335.0,370.0,2.6,30.0,643.0,709.98,516.63
2016,9,1,14,45,414.0,321.5,2.6,30.0,643.5,732.13,535.42
2016,9,1,15,0,493.0,273.0,2.6,30.0,644.0,741.68,545.25
2016,9,1,15,15,356.0,293.5,2.5,30.0,553.5,624.53,462.16
2016,9,1,15,30,219.0,314.0,2.4,30.0,463.0,515.08,383.04
2016,9,1,15,45,109.5,224.0,2.35,30.0,298.5,323.7,243.98
2016,9,1,16,0,0.0,134.0,2.3,30.0,134.0,130.98,96.63
2016,9,1,16,15,0.5,142.5,2.15,29.5,143.0,140.29,104.68
2016,9,1,16,30,1.0,151.0,2.0,29.0,152.0,149.96,112.74
2016,9,1,16,45,0.5,133.0,1.9,28.5,133.5,131.71,99.11
2016,9,1,17,0,0.0,115.0,1.8,28.0,115.0,113.51,85.33
2016,9,1,17,15,0.0,96.0,1.6,27.5,96.0,94.55,70.69
2016,9,1,17,30,0.0,77.0,1.4,27.0,77.0,75.57,55.71
2016,9,1,17,45,0.0,59.5,1.25,26.5,59.5,58.11,41.63
2016,9,1,18,0,0.0,42.0,1.1,26.0,42.0,40.59,27.23
2016,9,1,18,15,0.0,27.0,1.05,25.5,27.0,26.07,15.05
2016,9,1,18,30,0.0,12.0,1.0,25.0,12.0,11.57,1.82
2016,9,1,18,45,0.0,6.0,1.0,25.0,6.0,5.9,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,9,2,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,9,2,6,45,0.0,6.0,2.1,22.5,6.0,5.78,0.0
2016,9,2,7,0,0.0,10.0,2.3,23.0,10.0,9.64,2.61
2016,9,2,7,15,0.0,15.5,2.3,23.0,15.5,14.95,6.72
2016,9,2,7,30,0.0,21.0,2.3,23.0,21.0,20.26,11.18
2016,9,2,7,45,0.5,73.5,2.3,23.5,73.5,70.81,52.71
2016,9,2,8,0,1.0,126.0,2.3,24.0,126.0,119.24,91.54
2016,9,2,8,15,0.5,126.5,2.2,24.5,126.5,120.65,92.1
2016,9,2,8,30,0.0,127.0,2.1,25.0,127.0,121.62,92.33
2016,9,2,8,45,15.0,175.5,2.05,25.5,184.5,173.15,132.08
2016,9,2,9,0,30.0,224.0,2.0,26.0,242.0,224.74,171.02
2016,9,2,9,15,31.5,244.0,1.9,26.5,264.0,247.06,187.02
2016,9,2,9,30,33.0,264.0,1.8,27.0,286.0,269.6,203.01
2016,9,2,9,45,56.0,301.5,1.7,27.5,342.0,321.85,240.98
2016,9,2,10,0,79.0,339.0,1.6,28.0,398.0,376.64,279.86
2016,9,2,10,15,72.0,352.5,1.5,28.0,408.0,389.94,288.32
2016,9,2,10,30,65.0,366.0,1.4,28.0,418.0,402.49,296.32
2016,9,2,10,45,44.0,343.0,1.35,28.5,379.0,368.01,270.21
2016,9,2,11,0,23.0,320.0,1.3,29.0,340.0,329.3,241.21
2016,9,2,11,15,69.0,381.5,1.3,29.0,443.0,433.03,315.92
2016,9,2,11,30,115.0,443.0,1.3,29.0,546.0,541.75,390.91
2016,9,2,11,45,209.5,442.0,1.3,29.0,633.0,632.06,453.54
2016,9,2,12,0,304.0,441.0,1.3,29.0,720.0,730.66,519.97
2016,9,2,12,15,277.5,451.0,1.35,29.0,706.0,724.31,514.44
2016,9,2,12,30,251.0,461.0,1.4,29.0,692.0,716.08,508.69
2016,9,2,12,45,468.5,352.0,1.45,29.5,781.0,827.02,587.4
2016,9,2,13,0,686.0,243.0,1.5,30.0,870.0,935.0,660.09
2016,9,2,13,15,462.5,344.0,1.5,30.0,764.5,821.9,581.74
2016,9,2,13,30,239.0,445.0,1.5,30.0,659.0,695.24,493.8
2016,9,2,13,45,459.5,335.5,1.55,30.0,734.0,810.78,578.39
2016,9,2,14,0,680.0,226.0,1.6,30.0,809.0,908.19,646.58
2016,9,2,14,15,670.5,222.5,1.65,30.0,781.5,887.45,633.74
2016,9,2,14,30,661.0,219.0,1.7,30.0,754.0,864.21,620.53
2016,9,2,14,45,676.0,198.5,1.8,30.0,725.0,842.95,609.08
2016,9,2,15,0,691.0,178.0,1.9,30.0,696.0,818.08,595.11
2016,9,2,15,15,675.0,173.5,1.95,29.5,655.0,780.31,573.18
2016,9,2,15,30,659.0,169.0,2.0,29.0,614.0,741.0,549.92
2016,9,2,15,45,643.0,161.0,2.05,29.0,569.0,696.64,521.13
2016,9,2,16,0,627.0,153.0,2.1,29.0,524.0,651.26,490.9
2016,9,2,16,15,599.5,146.0,2.05,28.5,474.0,598.03,454.67
2016,9,2,16,30,572.0,139.0,2.0,28.0,424.0,545.29,417.85
2016,9,2,16,45,538.5,129.0,1.95,28.0,372.0,483.61,372.74
2016,9,2,17,0,505.0,119.0,1.9,28.0,320.0,427.15,330.24
2016,9,2,17,15,455.5,107.5,1.75,27.5,267.5,363.04,281.03
2016,9,2,17,30,406.0,96.0,1.6,27.0,215.0,303.29,233.72
2016,9,2,17,45,336.0,81.5,1.5,26.5,165.5,236.63,179.96
2016,9,2,18,0,266.0,67.0,1.4,26.0,116.0,177.5,131.17
2016,9,2,18,15,179.5,46.5,1.3,25.5,74.5,110.23,76.25
2016,9,2,18,30,93.0,26.0,1.2,25.0,33.0,54.93,24.59
2016,9,2,18,45,46.5,13.0,1.2,25.0,16.5,20.89,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.0,10.5,1.75,21.0,13.0,10.32,0.0
2016,9,3,6,30,82.0,21.0,1.9,21.0,26.0,17.68,0.94
2016,9,3,6,45,179.0,40.5,2.05,21.5,66.5,31.22,20.29
2016,9,3,7,0,276.0,60.0,2.2,22.0,107.0,45.25,33.15
2016,9,3,7,15,348.5,74.0,2.2,22.5,156.5,70.56,44.21
2016,9,3,7,30,421.0,88.0,2.2,23.0,206.0,113.51,70.49
2016,9,3,7,45,478.5,97.5,2.25,24.0,259.5,158.93,103.71
2016,9,3,8,0,536.0,107.0,2.3,25.0,313.0,211.2,145.09
2016,9,3,8,15,573.5,114.5,2.25,25.5,366.0,262.21,187.5
2016,9,3,8,30,611.0,122.0,2.2,26.0,419.0,317.19,232.86
2016,9,3,8,45,427.0,187.5,2.15,26.5,406.5,340.98,255.75
2016,9,3,9,0,243.0,253.0,2.1,27.0,394.0,344.72,260.09
2016,9,3,9,15,247.0,277.0,2.0,27.0,431.0,384.51,289.93
2016,9,3,9,30,251.0,301.0,1.9,27.0,468.0,424.49,319.04
2016,9,3,9,45,234.0,326.0,1.85,27.5,489.5,452.91,338.34
2016,9,3,10,0,217.0,351.0,1.8,28.0,511.0,478.79,355.3
2016,9,3,10,15,207.0,371.5,1.8,28.0,530.5,503.45,372.05
2016,9,3,10,30,197.0,392.0,1.8,28.0,550.0,526.87,387.67
2016,9,3,10,45,194.0,408.0,1.8,28.5,569.0,550.25,402.49
2016,9,3,11,0,191.0,424.0,1.8,29.0,588.0,572.96,416.65
2016,9,3,11,15,101.0,327.5,1.8,29.0,415.0,410.34,301.59
2016,9,3,11,30,11.0,231.0,1.8,29.0,242.0,234.3,172.22
2016,9,3,11,45,8.5,202.0,1.85,29.5,211.0,204.2,150.05
2016,9,3,12,0,6.0,173.0,1.9,30.0,180.0,173.85,127.15
2016,9,3,12,15,234.0,280.5,1.95,30.0,496.5,509.73,377.55
2016,9,3,12,30,462.0,388.0,2.0,30.0,813.0,849.12,606.38
2016,9,3,12,45,447.5,387.0,2.05,30.0,797.0,841.73,598.73
2016,9,3,13,0,433.0,386.0,2.1,30.0,781.0,832.1,592.89
2016,9,3,13,15,272.5,414.5,2.15,30.0,662.0,701.98,503.83
2016,9,3,13,30,112.0,443.0,2.2,30.0,543.0,560.94,404.85
2016,9,3,13,45,93.0,423.0,2.25,30.0,505.0,522.38,379.19
2016,9,3,14,0,74.0,403.0,2.3,30.0,467.0,483.56,352.4
2016,9,3,14,15,216.0,381.5,2.35,30.0,558.0,604.43,441.95
2016,9,3,14,30,358.0,360.0,2.4,30.0,649.0,719.96,524.43
2016,9,3,14,45,529.0,267.0,2.5,30.0,672.0,777.93,569.43
2016,9,3,15,0,700.0,174.0,2.6,30.0,695.0,820.44,602.67
2016,9,3,15,15,421.0,244.0,2.65,29.5,552.0,634.14,472.43
2016,9,3,15,30,142.0,314.0,2.7,29.0,409.0,451.36,337.71
2016,9,3,15,45,388.0,231.5,2.8,29.0,465.5,567.25,429.86
2016,9,3,16,0,634.0,149.0,2.9,29.0,522.0,650.77,495.34
2016,9,3,16,15,606.0,142.5,2.9,28.5,472.0,597.46,457.86
2016,9,3,16,30,578.0,136.0,2.9,28.0,422.0,544.66,420.6
2016,9,3,16,45,539.0,127.5,2.9,28.0,369.5,480.92,373.37
2016,9,3,17,0,500.0,119.0,2.9,28.0,317.0,423.06,329.25
2016,9,3,17,15,449.5,107.5,2.7,27.5,264.5,358.81,279.3
2016,9,3,17,30,399.0,96.0,2.5,27.0,212.0,299.04,231.44
2016,9,3,17,45,323.5,81.5,2.35,26.5,161.5,230.75,175.94
2016,9,3,18,0,248.0,67.0,2.2,26.0,111.0,170.66,126.18
2016,9,3,18,15,163.5,45.5,2.2,25.5,70.0,104.24,71.74
2016,9,3,18,30,79.0,24.0,2.2,25.0,29.0,48.62,18.08
2016,9,3,18,45,39.5,12.0,2.2,25.0,14.5,18.58,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,9.34,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,16.07,0.0
2016,9,4,6,45,140.5,41.5,1.3,23.5,61.5,33.98,22.31
2016,9,4,7,0,225.0,64.0,1.5,24.0,101.0,51.16,37.83
2016,9,4,7,15,294.5,81.0,1.75,24.5,150.0,74.12,48.08
2016,9,4,7,30,364.0,98.0,2.0,25.0,199.0,116.16,74.35
2016,9,4,7,45,417.5,110.5,2.25,25.5,251.5,160.21,106.59
2016,9,4,8,0,471.0,123.0,2.5,26.0,304.0,210.54,146.29
2016,9,4,8,15,510.0,133.0,2.65,26.0,356.5,260.7,187.8
2016,9,4,8,30,549.0,143.0,2.8,26.0,409.0,314.98,232.71
2016,9,4,8,45,579.0,150.5,2.95,26.5,459.5,367.72,275.66
2016,9,4,9,0,609.0,158.0,3.1,27.0,510.0,422.49,319.24
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.5,474.39,359.42
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,527.51,399.32
2016,9,4,9,45,672.5,174.0,3.1,28.5,645.0,577.21,435.67
2016,9,4,10,0,691.0,178.0,3.1,29.0,687.0,627.14,471.18
2016,9,4,10,15,704.0,181.5,3.1,29.0,722.5,672.67,503.66
2016,9,4,10,30,717.0,185.0,3.1,29.0,758.0,717.38,534.95
2016,9,4,10,45,728.5,186.5,3.1,29.5,787.5,757.91,561.74
2016,9,4,11,0,740.0,188.0,3.1,30.0,817.0,797.0,586.27
2016,9,4,11,15,536.5,302.0,3.1,30.0,764.0,761.76,557.01
2016,9,4,11,30,333.0,416.0,3.1,30.0,711.0,710.56,516.01
2016,9,4,11,45,557.5,298.0,3.1,30.0,800.5,811.6,591.43
2016,9,4,12,0,782.0,180.0,3.1,30.0,890.0,914.15,661.75
2016,9,4,12,15,783.0,180.5,3.1,30.0,894.5,931.28,671.9
2016,9,4,12,30,784.0,181.0,3.1,30.0,899.0,945.38,680.84
2016,9,4,12,45,555.0,309.5,3.1,30.5,817.0,866.81,624.77
2016,9,4,13,0,326.0,438.0,3.1,31.0,735.0,775.42,556.06
2016,9,4,13,15,555.5,305.0,3.15,31.0,802.0,871.67,628.87
2016,9,4,13,30,785.0,172.0,3.2,31.0,869.0,955.94,687.1
2016,9,4,13,45,506.0,296.5,3.25,31.0,742.0,814.17,590.27
2016,9,4,14,0,227.0,421.0,3.3,31.0,615.0,658.26,477.57
2016,9,4,14,15,495.0,290.0,3.3,30.5,693.5,787.85,577.13
2016,9,4,14,30,763.0,159.0,3.3,30.0,772.0,888.99,650.39
2016,9,4,14,45,539.5,246.0,3.35,30.0,670.0,764.13,564.27
2016,9,4,15,0,316.0,333.0,3.4,30.0,568.0,639.59,473.49
2016,9,4,15,15,501.0,244.5,3.4,30.0,591.0,702.11,524.23
2016,9,4,15,30,686.0,156.0,3.4,30.0,614.0,746.34,559.84
2016,9,4,15,45,668.5,149.0,3.4,30.0,568.0,700.85,529.31
2016,9,4,16,0,651.0,142.0,3.4,30.0,522.0,654.4,497.35
2016,9,4,16,15,622.5,135.5,3.3,29.5,471.5,600.05,459.56
2016,9,4,16,30,594.0,129.0,3.2,29.0,421.0,546.25,421.25
2016,9,4,16,45,559.0,120.0,3.1,28.5,368.5,486.69,377.6
2016,9,4,17,0,524.0,111.0,3.0,28.0,316.0,426.27,332.06
2016,9,4,17,15,472.5,100.5,2.75,27.5,263.0,361.47,281.45
2016,9,4,17,30,421.0,90.0,2.5,27.0,210.0,301.25,232.98
2016,9,4,17,45,349.5,75.5,2.25,26.5,160.0,233.51,177.6
2016,9,4,18,0,278.0,61.0,2.0,26.0,110.0,173.49,127.56
2016,9,4,18,15,181.5,42.0,2.0,25.5,69.5,109.36,74.76
2016,9,4,18,30,85.0,23.0,2.0,25.0,29.0,48.26,13.43
2016,9,4,18,45,42.5,11.5,2.0,25.0,14.5,18.48,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,70.0,10.0,2.05,21.5,14.0,9.83,0.0
2016,9,5,6,30,140.0,20.0,2.3,22.0,28.0,15.67,0.0
2016,9,5,6,45,268.0,33.0,2.55,22.5,70.0,25.31,15.19
2016,9,5,7,0,396.0,46.0,2.8,23.0,112.0,33.96,23.35
2016,9,5,7,15,474.0,54.5,3.0,23.5,164.0,57.87,31.03
2016,9,5,7,30,552.0,63.0,3.2,24.0,216.0,103.75,57.16
2016,9,5,7,45,276.0,91.0,3.4,24.5,167.5,120.71,81.36
2016,9,5,8,0,0.0,119.0,3.6,25.0,119.0,112.7,86.03
2016,9,5,8,15,13.0,150.0,3.65,25.5,156.0,145.41,111.28
2016,9,5,8,30,26.0,181.0,3.7,26.0,193.0,179.89,137.64
2016,9,5,8,45,408.5,132.5,3.8,26.5,366.5,283.22,214.21
2016,9,5,9,0,791.0,84.0,3.9,27.0,540.0,436.35,331.1
2016,9,5,9,15,575.0,179.5,3.9,27.0,526.0,460.25,350.61
2016,9,5,9,30,359.0,275.0,3.9,27.0,512.0,460.69,350.07
2016,9,5,9,45,378.0,282.0,3.95,27.5,546.5,499.19,378.47
2016,9,5,10,0,397.0,289.0,4.0,28.0,581.0,539.17,407.27
2016,9,5,10,15,267.0,339.0,4.0,28.0,540.0,515.48,387.33
2016,9,5,10,30,137.0,389.0,4.0,28.0,499.0,479.6,357.96
2016,9,5,10,45,145.5,405.5,4.0,28.5,526.0,510.1,379.07
2016,9,5,11,0,154.0,422.0,4.0,29.0,553.0,540.95,399.93
2016,9,5,11,15,219.5,425.5,4.0,29.0,616.5,607.69,448.36
2016,9,5,11,30,285.0,429.0,4.0,29.0,680.0,681.26,500.63
2016,9,5,11,45,179.5,431.0,4.05,29.5,590.0,594.09,435.94
2016,9,5,12,0,74.0,433.0,4.1,30.0,500.0,499.77,365.77
2016,9,5,12,15,103.0,447.5,4.1,30.0,541.5,545.02,398.86
2016,9,5,12,30,132.0,462.0,4.1,30.0,583.0,597.21,435.89
2016,9,5,12,45,501.0,290.5,4.15,30.0,745.0,794.52,584.69
2016,9,5,13,0,870.0,119.0,4.2,30.0,907.0,974.47,707.95
2016,9,5,13,15,576.5,274.5,4.2,30.0,794.0,861.58,630.01
2016,9,5,13,30,283.0,430.0,4.2,30.0,681.0,730.0,531.76
2016,9,5,13,45,563.0,275.5,4.2,30.0,759.0,846.6,622.06
2016,9,5,14,0,843.0,121.0,4.2,30.0,837.0,940.42,687.25
2016,9,5,14,15,524.0,256.0,4.15,30.0,696.0,778.41,575.26
2016,9,5,14,30,205.0,391.0,4.1,30.0,555.0,602.0,443.95
2016,9,5,14,45,190.0,372.5,4.1,30.0,519.5,565.73,419.66
2016,9,5,15,0,175.0,354.0,4.1,30.0,484.0,529.34,394.42
2016,9,5,15,15,180.5,331.5,4.05,29.5,458.5,506.08,379.72
2016,9,5,15,30,186.0,309.0,4.0,29.0,433.0,481.73,364.01
2016,9,5,15,45,140.0,282.5,3.95,29.0,372.0,411.6,312.39
2016,9,5,16,0,94.0,256.0,3.9,29.0,311.0,336.64,256.48
2016,9,5,16,15,123.5,233.0,3.75,28.5,297.5,337.25,259.04
2016,9,5,16,30,153.0,210.0,3.6,28.0,284.0,327.19,253.14
2016,9,5,16,45,149.0,184.0,3.5,28.0,249.0,290.17,225.21
2016,9,5,17,0,145.0,158.0,3.4,28.0,214.0,253.08,196.74
2016,9,5,17,15,329.0,114.5,3.15,27.5,214.5,303.26,236.94
2016,9,5,17,30,513.0,71.0,2.9,27.0,215.0,322.83,249.97
2016,9,5,17,45,436.0,61.0,2.7,26.5,164.0,252.32,191.51
2016,9,5,18,0,359.0,51.0,2.5,26.0,113.0,189.76,138.69
2016,9,5,18,15,236.5,36.5,2.5,25.5,71.0,117.8,79.33
2016,9,5,18,30,114.0,22.0,2.5,25.0,29.0,55.9,9.19
2016,9,5,18,45,57.0,11.0,2.55,25.0,14.5,20.27,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,43.5,10.0,2.35,23.0,12.5,9.83,0.0
2016,9,6,6,30,87.0,20.0,2.5,23.0,25.0,16.85,0.0
2016,9,6,6,45,202.0,36.5,2.65,23.5,65.0,28.09,17.31
2016,9,6,7,0,317.0,53.0,2.8,24.0,105.0,39.81,28.17
2016,9,6,7,15,398.5,64.0,2.95,24.0,156.0,63.39,37.33
2016,9,6,7,30,480.0,75.0,3.1,24.0,207.0,107.36,63.02
2016,9,6,7,45,542.0,80.5,3.3,24.5,261.5,152.96,96.21
2016,9,6,8,0,604.0,86.0,3.5,25.0,316.0,205.94,138.83
2016,9,6,8,15,484.0,132.5,3.65,25.5,335.0,252.56,182.96
2016,9,6,8,30,364.0,179.0,3.8,26.0,354.0,286.28,214.42
2016,9,6,8,45,182.0,103.5,3.95,26.5,191.0,168.59,127.12
2016,9,6,9,0,0.0,28.0,4.1,27.0,28.0,27.05,16.07
2016,9,6,9,15,398.0,64.5,4.1,27.5,327.0,261.96,202.8
2016,9,6,9,30,796.0,101.0,4.1,28.0,626.0,541.45,414.33
2016,9,6,9,45,816.0,100.5,4.15,28.5,669.0,594.85,453.38
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,646.96,491.41
2016,9,6,10,15,426.5,186.5,4.2,29.0,499.5,482.03,366.94
2016,9,6,10,30,17.0,273.0,4.2,29.0,287.0,276.56,205.87
2016,9,6,10,45,77.5,346.5,4.2,29.5,411.5,397.93,296.44
2016,9,6,11,0,138.0,420.0,4.2,30.0,536.0,526.05,388.2
2016,9,6,11,15,510.0,263.0,4.2,30.0,709.5,700.32,521.33
2016,9,6,11,30,882.0,106.0,4.2,30.0,883.0,883.65,649.17
2016,9,6,11,45,884.0,106.5,4.25,30.0,895.0,908.99,664.7
2016,9,6,12,0,886.0,107.0,4.3,30.0,907.0,931.16,679.19
2016,9,6,12,15,886.5,107.5,4.3,30.0,911.5,948.64,690.41
2016,9,6,12,30,887.0,108.0,4.3,30.0,916.0,962.73,699.51
2016,9,6,12,45,526.0,283.5,4.3,30.0,762.5,811.0,594.96
2016,9,6,13,0,165.0,459.0,4.3,30.0,609.0,633.24,461.49
2016,9,6,13,15,136.0,447.5,4.3,30.0,570.0,595.54,435.52
2016,9,6,13,30,107.0,436.0,4.3,30.0,531.0,548.9,402.49
2016,9,6,13,45,485.5,272.0,4.35,30.0,684.5,767.28,568.49
2016,9,6,14,0,864.0,108.0,4.4,30.0,838.0,945.27,692.12
2016,9,6,14,15,856.5,106.5,4.4,30.0,809.5,925.26,678.48
2016,9,6,14,30,849.0,105.0,4.4,30.0,781.0,902.14,664.15
2016,9,6,14,45,789.5,129.0,4.4,30.0,735.0,862.19,638.46
2016,9,6,15,0,730.0,153.0,4.4,30.0,689.0,819.73,610.96
2016,9,6,15,15,713.5,149.0,4.35,29.5,647.5,780.79,586.67
2016,9,6,15,30,697.0,145.0,4.3,29.0,606.0,740.25,560.94
2016,9,6,15,45,678.5,139.0,4.3,29.0,559.5,694.62,530.34
2016,9,6,16,0,660.0,133.0,4.3,29.0,513.0,648.1,498.0
2016,9,6,16,15,631.0,127.0,4.15,28.5,462.5,593.62,459.37
2016,9,6,16,30,602.0,121.0,4.0,28.0,412.0,539.74,420.26
2016,9,6,16,45,561.0,114.0,3.85,28.0,359.0,478.45,373.71
2016,9,6,17,0,520.0,107.0,3.7,28.0,306.0,416.75,325.84
2016,9,6,17,15,463.0,97.5,3.4,27.5,253.0,350.77,273.79
2016,9,6,17,30,406.0,88.0,3.1,27.0,200.0,289.99,224.47
2016,9,6,17,45,318.5,75.0,2.8,27.0,150.0,218.94,165.96
2016,9,6,18,0,231.0,62.0,2.5,27.0,100.0,157.54,114.94
2016,9,6,18,15,132.5,41.5,2.5,26.5,61.5,90.34,60.16
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,31.57,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,13.09,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.5,10.0,2.7,24.0,11.5,9.83,0.0
2016,9,7,6,30,65.0,20.0,2.8,24.0,23.0,16.83,0.0
2016,9,7,6,45,172.0,38.0,2.95,24.0,62.5,29.39,18.24
2016,9,7,7,0,279.0,56.0,3.1,24.0,102.0,42.3,30.25
2016,9,7,7,15,362.0,68.5,3.25,24.5,152.0,65.52,39.92
2016,9,7,7,30,445.0,81.0,3.4,25.0,202.0,108.84,65.4
2016,9,7,7,45,500.5,90.0,3.6,25.5,255.5,154.92,99.12
2016,9,7,8,0,556.0,99.0,3.8,26.0,309.0,207.12,140.92
2016,9,7,8,15,295.5,142.0,3.9,26.0,255.5,210.67,154.96
2016,9,7,8,30,35.0,185.0,4.0,26.0,202.0,184.4,141.01
2016,9,7,8,45,367.0,152.5,4.1,26.5,361.0,284.88,215.85
2016,9,7,9,0,699.0,120.0,4.2,27.0,520.0,426.53,323.98
2016,9,7,9,15,720.0,124.0,4.2,27.5,567.0,480.43,366.29
2016,9,7,9,30,741.0,128.0,4.2,28.0,614.0,535.13,408.21
2016,9,7,9,45,759.0,129.5,4.25,28.5,656.5,587.11,447.04
2016,9,7,10,0,777.0,131.0,4.3,29.0,699.0,637.7,483.87
2016,9,7,10,15,511.5,255.5,4.3,29.0,637.5,607.73,457.39
2016,9,7,10,30,246.0,380.0,4.3,29.0,576.0,551.9,411.09
2016,9,7,10,45,532.0,259.5,4.3,29.5,702.0,674.01,504.47
2016,9,7,11,0,818.0,139.0,4.3,30.0,828.0,809.83,600.98
2016,9,7,11,15,508.5,290.5,4.25,30.0,722.5,725.97,536.98
2016,9,7,11,30,199.0,442.0,4.2,30.0,617.0,615.13,450.45
2016,9,7,11,45,169.0,448.5,4.2,30.0,599.0,602.28,440.92
2016,9,7,12,0,139.0,455.0,4.2,30.0,581.0,587.42,429.49
2016,9,7,12,15,156.0,458.5,4.15,30.0,600.5,612.05,447.05
2016,9,7,12,30,173.0,462.0,4.1,30.0,620.0,636.58,464.32
2016,9,7,12,45,517.0,294.0,4.1,30.5,760.5,812.65,595.67
2016,9,7,13,0,861.0,126.0,4.1,31.0,901.0,970.66,702.15
2016,9,7,13,15,858.0,125.5,4.05,31.0,888.5,969.76,700.49
2016,9,7,13,30,855.0,125.0,4.0,31.0,876.0,965.39,697.84
2016,9,7,13,45,847.5,125.0,4.0,31.0,854.5,953.79,690.89
2016,9,7,14,0,840.0,125.0,4.0,31.0,833.0,938.92,681.95
2016,9,7,14,15,832.5,123.5,3.95,31.0,804.5,919.3,669.72
2016,9,7,14,30,825.0,122.0,3.9,31.0,776.0,902.15,659.24
2016,9,7,14,45,803.0,125.5,3.85,31.0,738.0,868.94,638.09
2016,9,7,15,0,781.0,129.0,3.8,31.0,700.0,833.67,615.59
2016,9,7,15,15,766.0,126.0,3.7,31.0,658.0,795.54,590.81
2016,9,7,15,30,751.0,123.0,3.6,31.0,616.0,755.55,564.63
2016,9,7,15,45,509.0,184.5,3.55,31.0,507.5,607.1,458.74
2016,9,7,16,0,267.0,246.0,3.5,31.0,399.0,468.75,354.71
2016,9,7,16,15,458.5,176.5,3.3,30.5,409.0,522.72,399.93
2016,9,7,16,30,650.0,107.0,3.1,30.0,419.0,553.94,426.46
2016,9,7,16,45,605.0,102.5,2.9,29.5,364.5,490.88,379.41
2016,9,7,17,0,560.0,98.0,2.7,29.0,310.0,430.56,333.58
2016,9,7,17,15,504.0,89.5,2.45,28.5,256.5,363.57,281.28
2016,9,7,17,30,448.0,81.0,2.2,28.0,203.0,299.61,229.86
2016,9,7,17,45,361.5,69.0,1.95,27.5,152.0,227.97,171.49
2016,9,7,18,0,275.0,57.0,1.7,27.0,101.0,165.87,120.05
2016,9,7,18,15,137.5,39.5,1.7,26.5,61.5,89.14,58.42
2016,9,7,18,30,0.0,22.0,1.7,26.0,22.0,22.81,0.0
2016,9,7,18,45,0.0,11.0,1.7,26.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.85,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,16.81,0.0
2016,9,8,6,45,114.5,40.5,3.4,23.5,58.5,33.15,21.22
2016,9,8,7,0,212.0,63.0,3.7,24.0,98.0,50.38,37.03
2016,9,8,7,15,296.0,79.0,3.75,24.0,147.5,71.75,46.62
2016,9,8,7,30,380.0,95.0,3.8,24.0,197.0,114.29,72.73
2016,9,8,7,45,460.5,100.5,3.85,24.5,253.5,157.37,103.16
2016,9,8,8,0,541.0,106.0,3.9,25.0,310.0,210.12,144.36
2016,9,8,8,15,582.5,113.0,3.9,25.5,364.0,262.02,187.77
2016,9,8,8,30,624.0,120.0,3.9,26.0,418.0,318.35,234.74
2016,9,8,8,45,671.0,119.0,3.9,26.5,473.0,373.46,280.18
2016,9,8,9,0,718.0,118.0,3.9,27.0,528.0,432.85,328.0
2016,9,8,9,15,739.0,122.0,3.9,27.5,576.0,487.74,371.27
2016,9,8,9,30,760.0,126.0,3.9,28.0,624.0,544.66,414.67
2016,9,8,9,45,785.0,124.5,3.9,28.5,668.5,597.6,454.08
2016,9,8,10,0,810.0,123.0,3.9,29.0,713.0,651.02,492.74
2016,9,8,10,15,821.5,125.0,3.9,29.0,749.0,698.55,527.1
2016,9,8,10,30,833.0,127.0,3.9,29.0,785.0,744.76,558.48
2016,9,8,10,45,845.5,126.0,3.95,29.5,815.5,785.79,584.76
2016,9,8,11,0,858.0,125.0,4.0,30.0,846.0,825.96,610.18
2016,9,8,11,15,863.5,126.0,4.0,30.0,867.0,860.12,632.35
2016,9,8,11,30,869.0,127.0,4.0,30.0,888.0,891.61,652.68
2016,9,8,11,45,871.5,128.0,4.0,30.5,900.5,917.58,667.95
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,940.44,681.16
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,957.68,692.1
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,971.57,700.98
2016,9,8,12,45,873.5,129.5,4.05,31.0,917.0,979.17,706.19
2016,9,8,13,0,871.0,130.0,4.1,31.0,912.0,983.27,709.29
2016,9,8,13,15,868.0,129.5,4.1,31.0,898.5,982.34,709.0
2016,9,8,13,30,865.0,129.0,4.1,31.0,885.0,977.9,706.6
2016,9,8,13,45,857.5,128.5,4.1,31.5,863.5,965.67,697.85
2016,9,8,14,0,850.0,128.0,4.1,32.0,842.0,950.12,687.11
2016,9,8,14,15,842.0,126.5,4.05,31.5,812.5,929.83,675.9
2016,9,8,14,30,834.0,125.0,4.0,31.0,783.0,912.08,666.43
2016,9,8,14,45,821.0,123.5,4.0,31.0,746.0,881.25,647.16
2016,9,8,15,0,808.0,122.0,4.0,31.0,709.0,847.89,626.2
2016,9,8,15,15,792.5,119.0,3.95,31.0,666.5,808.49,600.81
2016,9,8,15,30,777.0,116.0,3.9,31.0,624.0,767.2,573.96
2016,9,8,15,45,753.5,113.5,3.85,31.0,575.0,718.62,541.78
2016,9,8,16,0,730.0,111.0,3.8,31.0,526.0,671.68,510.38
2016,9,8,16,15,702.0,106.5,3.6,30.5,474.0,616.71,472.28
2016,9,8,16,30,674.0,102.0,3.4,30.0,422.0,562.11,433.03
2016,9,8,16,45,631.0,97.0,3.2,29.5,367.0,498.67,386.06
2016,9,8,17,0,588.0,92.0,3.0,29.0,312.0,437.78,339.64
2016,9,8,17,15,531.0,84.0,2.7,28.0,257.5,369.58,286.69
2016,9,8,17,30,474.0,76.0,2.4,27.0,203.0,306.23,235.76
2016,9,8,17,45,383.5,65.0,2.15,26.5,151.5,230.86,174.02
2016,9,8,18,0,293.0,54.0,1.9,26.0,100.0,167.63,121.28
2016,9,8,18,15,172.5,36.0,1.85,25.5,60.5,98.66,64.09
2016,9,8,18,30,52.0,18.0,1.8,25.0,21.0,33.22,0.0
2016,9,8,18,45,26.0,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.33,0.0
2016,9,9,6,45,83.5,41.0,3.3,23.5,54.5,34.97,22.58
2016,9,9,7,0,167.0,66.0,3.6,24.0,93.0,52.54,38.82
2016,9,9,7,15,247.0,84.0,3.7,24.0,141.5,76.61,51.7
2016,9,9,7,30,327.0,102.0,3.8,24.0,190.0,115.08,75.51
2016,9,9,7,45,406.0,110.0,3.95,24.5,245.0,156.9,105.05
2016,9,9,8,0,485.0,118.0,4.1,25.0,300.0,208.0,144.68
2016,9,9,8,15,528.0,127.0,4.1,25.5,353.5,259.12,186.98
2016,9,9,8,30,571.0,136.0,4.1,26.0,407.0,315.29,233.35
2016,9,9,8,45,619.5,135.5,4.1,26.5,461.0,368.38,276.87
2016,9,9,9,0,668.0,135.0,4.1,27.0,515.0,426.07,323.16
2016,9,9,9,15,690.5,139.5,4.1,27.5,562.0,479.57,365.25
2016,9,9,9,30,713.0,144.0,4.1,28.0,609.0,534.11,406.89
