Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,45,817.0,102.5,2.0,31.5,647.0,588.9,437.43
2016,9,19,10,0,831.0,105.0,1.9,32.0,689.0,639.88,472.47
2016,9,19,10,15,841.5,107.0,1.85,32.0,724.0,686.59,504.67
2016,9,19,10,30,852.0,109.0,1.8,32.0,759.0,731.71,533.38
2016,9,19,10,45,860.5,110.0,1.8,32.5,787.0,772.49,558.04
2016,9,19,11,0,869.0,111.0,1.8,33.0,815.0,811.1,580.96
2016,9,19,11,15,873.5,111.5,1.9,33.0,835.0,843.48,601.75
2016,9,19,11,30,878.0,112.0,2.0,33.0,855.0,873.05,620.78
2016,9,19,11,45,883.5,111.0,2.1,33.5,867.5,899.0,636.26
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,921.87,649.8
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,938.46,660.33
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,951.59,668.85
2016,9,19,12,45,889.0,110.0,2.4,34.5,880.0,958.23,672.54
2016,9,19,13,0,888.0,109.0,2.5,35.0,874.0,961.27,674.14
2016,9,19,13,15,884.5,108.5,2.55,35.0,860.0,958.86,673.42
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,952.88,670.63
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,940.97,664.64
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,925.63,656.57
2016,9,19,14,15,861.5,104.5,2.85,34.5,770.5,903.71,645.3
2016,9,19,14,30,853.0,103.0,2.9,34.0,740.0,878.71,632.01
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.0,847.63,613.39
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,813.98,592.98
2016,9,19,15,15,814.0,96.5,3.0,33.5,622.5,778.53,572.11
2016,9,19,15,30,798.0,94.0,3.0,33.0,579.0,736.32,546.34
2016,9,19,15,45,776.5,91.0,3.0,33.0,530.0,687.88,514.78
2016,9,19,16,0,755.0,88.0,3.0,33.0,481.0,638.57,482.15
2016,9,19,16,15,726.0,83.5,2.85,32.5,429.0,582.1,442.9
2016,9,19,16,30,697.0,79.0,2.7,32.0,377.0,527.95,403.75
2016,9,19,16,45,656.5,73.5,2.55,32.0,322.5,465.3,356.34
2016,9,19,17,0,616.0,68.0,2.4,32.0,268.0,405.08,309.36
2016,9,19,17,15,554.0,61.0,2.2,31.0,214.5,336.1,255.31
2016,9,19,17,30,492.0,54.0,2.0,30.0,161.0,272.71,203.65
2016,9,19,17,45,392.0,43.5,1.8,29.5,112.5,198.25,142.42
2016,9,19,18,0,292.0,33.0,1.6,29.0,64.0,134.84,88.29
2016,9,19,18,15,146.0,16.5,1.6,28.5,32.0,58.63,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,72.0,11.0,1.6,23.0,13.0,10.81,0.0
2016,9,20,6,45,215.5,26.0,1.85,23.5,51.0,20.41,9.07
2016,9,20,7,0,359.0,41.0,2.1,24.0,89.0,31.35,20.66
2016,9,20,7,15,447.5,50.5,2.0,24.5,140.5,49.22,26.98
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,94.6,50.93
2016,9,20,7,45,597.0,66.0,1.85,26.0,247.5,143.5,85.44
2016,9,20,8,0,658.0,72.0,1.8,27.0,303.0,199.48,129.65
2016,9,20,8,15,695.0,76.5,1.7,27.5,357.5,254.45,175.73
2016,9,20,8,30,732.0,81.0,1.6,28.0,412.0,314.72,225.74
2016,9,20,8,45,759.5,84.5,1.5,29.0,464.0,371.77,271.83
2016,9,20,9,0,787.0,88.0,1.4,30.0,516.0,430.69,317.52
2016,9,20,9,15,806.0,91.0,1.45,30.5,563.5,486.5,360.38
2016,9,20,9,30,825.0,94.0,1.5,31.0,611.0,542.62,401.98
2016,9,20,9,45,838.5,96.5,1.55,31.5,653.0,595.5,439.94
2016,9,20,10,0,852.0,99.0,1.6,32.0,695.0,646.67,475.55
2016,9,20,10,15,862.5,101.0,1.65,32.0,730.5,694.17,508.51
2016,9,20,10,30,873.0,103.0,1.7,32.0,766.0,740.05,538.2
2016,9,20,10,45,880.0,104.5,1.8,32.5,794.5,780.88,563.57
2016,9,20,11,0,887.0,106.0,1.9,33.0,823.0,819.36,587.2
2016,9,20,11,15,891.5,106.5,1.9,33.0,843.0,852.2,607.38
2016,9,20,11,30,896.0,107.0,1.9,33.0,863.0,882.16,625.67
2016,9,20,11,45,898.5,108.0,1.95,33.5,874.5,907.83,640.42
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,930.24,653.14
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,946.88,663.15
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,960.03,671.13
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,966.78,675.3
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,969.89,677.4
2016,9,20,13,15,895.5,108.0,2.0,34.0,865.5,966.89,675.89
2016,9,20,13,30,892.0,107.0,2.0,34.0,851.0,960.25,672.34
2016,9,20,13,45,886.5,106.0,2.05,34.5,828.5,948.18,664.71
2016,9,20,14,0,881.0,105.0,2.1,35.0,806.0,932.64,655.08
2016,9,20,14,15,872.5,103.5,2.05,34.5,775.0,910.48,643.08
2016,9,20,14,30,864.0,102.0,2.0,34.0,744.0,885.2,629.17
2016,9,20,14,45,836.0,107.5,2.0,34.0,703.0,852.92,609.94
2016,9,20,15,0,808.0,113.0,2.0,34.0,662.0,813.78,586.19
2016,9,20,15,15,791.5,110.0,2.0,34.0,618.0,773.12,561.26
2016,9,20,15,30,775.0,107.0,2.0,34.0,574.0,730.69,534.87
2016,9,20,15,45,752.5,103.0,2.0,34.0,525.0,681.22,503.32
2016,9,20,16,0,730.0,99.0,2.0,34.0,476.0,633.3,471.99
2016,9,20,16,15,699.0,94.0,1.9,33.5,423.5,576.11,432.63
2016,9,20,16,30,668.0,89.0,1.8,33.0,371.0,519.66,392.64
2016,9,20,16,45,623.5,83.0,1.7,32.5,316.5,455.64,345.75
2016,9,20,17,0,579.0,77.0,1.6,32.0,262.0,394.47,299.34
2016,9,20,17,15,514.5,68.0,1.45,31.0,208.5,324.11,244.8
2016,9,20,17,30,450.0,59.0,1.3,30.0,155.0,259.63,192.86
2016,9,20,17,45,349.0,46.5,1.15,29.5,107.0,185.23,132.31
2016,9,20,18,0,248.0,34.0,1.0,29.0,59.0,122.15,78.67
2016,9,20,18,15,124.0,17.0,1.0,28.5,29.5,52.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.5,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,21.0,8.0,0.7,23.0,8.0,7.86,0.0
2016,9,21,6,45,115.5,29.5,0.8,23.5,43.5,24.49,11.63
2016,9,21,7,0,210.0,51.0,0.9,24.0,79.0,39.3,27.27
2016,9,21,7,15,290.5,68.5,0.95,24.5,127.5,60.36,38.72
2016,9,21,7,30,371.0,86.0,1.0,25.0,176.0,102.86,63.87
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,147.2,94.75
2016,9,21,8,0,507.0,107.0,1.2,27.0,284.0,199.48,134.73
2016,9,21,8,15,296.0,147.5,1.2,27.5,255.5,213.56,154.86
2016,9,21,8,30,85.0,188.0,1.2,28.0,227.0,203.28,152.7
2016,9,21,8,45,372.0,162.5,1.25,28.5,360.5,293.85,218.35
2016,9,21,9,0,659.0,137.0,1.3,29.0,494.0,419.19,310.71
2016,9,21,9,15,682.5,142.0,1.35,29.0,541.5,472.77,351.69
2016,9,21,9,30,706.0,147.0,1.4,29.0,589.0,527.45,392.8
2016,9,21,9,45,526.5,224.5,1.45,29.5,567.0,531.19,393.74
2016,9,21,10,0,347.0,302.0,1.5,30.0,545.0,516.27,380.29
2016,9,21,10,15,568.5,226.0,1.55,30.5,647.0,613.96,451.92
2016,9,21,10,30,790.0,150.0,1.6,31.0,749.0,726.45,531.06
2016,9,21,10,45,529.0,269.0,1.65,31.5,676.5,675.79,489.85
2016,9,21,11,0,268.0,388.0,1.7,32.0,604.0,602.81,433.58
2016,9,21,11,15,554.5,266.0,1.8,32.0,727.5,734.13,530.28
2016,9,21,11,30,841.0,144.0,1.9,32.0,851.0,874.31,624.46
2016,9,21,11,45,436.0,247.0,2.0,32.5,614.5,644.05,466.97
2016,9,21,12,0,31.0,350.0,2.1,33.0,378.0,377.84,272.08
2016,9,21,12,15,166.5,383.0,2.2,33.0,528.0,544.4,393.53
2016,9,21,12,30,302.0,416.0,2.3,33.0,678.0,715.73,511.18
2016,9,21,12,45,243.5,423.5,2.4,33.0,633.5,666.55,476.4
2016,9,21,13,0,185.0,431.0,2.5,33.0,589.0,622.5,445.99
2016,9,21,13,15,531.5,276.0,2.55,33.0,719.0,804.54,579.35
2016,9,21,13,30,878.0,121.0,2.6,33.0,849.0,959.97,682.33
2016,9,21,13,45,566.5,251.5,2.65,33.0,716.5,808.59,582.16
2016,9,21,14,0,255.0,382.0,2.7,33.0,584.0,647.51,466.89
2016,9,21,14,15,146.0,343.5,2.75,33.0,458.5,495.87,361.88
2016,9,21,14,30,37.0,305.0,2.8,33.0,333.0,347.15,254.26
2016,9,21,14,45,434.0,206.5,2.85,33.0,500.5,610.57,454.59
2016,9,21,15,0,831.0,108.0,2.9,33.0,668.0,825.23,604.49
2016,9,21,15,15,815.5,105.0,2.9,32.5,624.5,784.65,578.32
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,742.17,552.41
2016,9,21,15,45,780.0,97.5,2.9,32.0,532.0,693.07,520.38
2016,9,21,16,0,760.0,93.0,2.9,32.0,483.0,642.98,487.14
2016,9,21,16,15,506.0,130.0,2.8,31.5,377.5,484.59,370.75
2016,9,21,16,30,252.0,167.0,2.7,31.0,272.0,342.37,262.66
2016,9,21,16,45,436.0,119.0,2.6,31.0,269.5,386.47,297.88
2016,9,21,17,0,620.0,71.0,2.5,31.0,267.0,406.54,311.75
2016,9,21,17,15,556.5,63.0,2.2,30.0,212.5,335.85,255.47
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,270.89,202.11
2016,9,21,17,45,392.5,43.0,1.65,28.0,108.5,195.21,139.85
2016,9,21,18,0,292.0,31.0,1.4,27.0,59.0,130.8,83.19
2016,9,21,18,15,146.0,15.5,1.4,26.5,29.5,48.21,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,65.0,9.0,1.1,21.0,10.0,8.85,0.0
2016,9,22,6,45,192.5,26.0,1.35,21.5,47.5,20.24,8.34
2016,9,22,7,0,320.0,43.0,1.6,22.0,85.0,33.65,22.72
2016,9,22,7,15,407.0,55.0,1.5,22.5,135.5,51.97,30.5
2016,9,22,7,30,494.0,67.0,1.4,23.0,186.0,96.83,54.9
2016,9,22,7,45,544.5,77.0,1.3,24.0,239.5,145.15,89.53
2016,9,22,8,0,595.0,87.0,1.2,25.0,293.0,199.39,132.51
2016,9,22,8,15,634.5,93.5,1.3,26.0,347.0,253.09,176.9
2016,9,22,8,30,674.0,100.0,1.4,27.0,401.0,310.81,224.3
2016,9,22,8,45,697.5,107.0,1.5,28.0,452.0,366.57,269.54
2016,9,22,9,0,721.0,114.0,1.6,29.0,503.0,423.92,314.5
2016,9,22,9,15,742.0,118.0,1.7,29.0,550.0,478.44,357.35
2016,9,22,9,30,763.0,122.0,1.8,29.0,597.0,534.69,400.28
2016,9,22,9,45,777.0,126.0,1.95,29.5,638.5,585.84,437.88
2016,9,22,10,0,791.0,130.0,2.1,30.0,680.0,636.39,474.07
2016,9,22,10,15,802.0,132.5,2.15,30.0,715.0,682.56,506.86
2016,9,22,10,30,813.0,135.0,2.2,30.0,750.0,727.33,537.73
2016,9,22,10,45,819.0,138.5,2.25,30.5,777.0,767.66,562.96
2016,9,22,11,0,825.0,142.0,2.3,31.0,804.0,805.79,586.48
2016,9,22,11,15,830.0,143.0,2.35,31.0,823.0,838.18,607.24
2016,9,22,11,30,835.0,144.0,2.4,31.0,842.0,867.92,626.26
2016,9,22,11,45,828.0,150.5,2.5,31.5,851.0,889.93,639.4
2016,9,22,12,0,821.0,157.0,2.6,32.0,860.0,908.55,650.43
2016,9,22,12,15,622.0,261.0,2.65,32.0,794.5,850.6,611.36
2016,9,22,12,30,423.0,365.0,2.7,32.0,729.0,780.7,560.05
2016,9,22,12,45,245.0,382.0,2.8,32.5,592.5,631.65,455.94
2016,9,22,13,0,67.0,399.0,2.9,33.0,456.0,469.53,339.11
2016,9,22,13,15,138.0,405.0,2.95,33.0,520.0,552.72,400.21
2016,9,22,13,30,209.0,411.0,3.0,33.0,584.0,627.3,453.38
2016,9,22,13,45,491.5,286.5,3.1,33.0,677.5,774.74,562.39
2016,9,22,14,0,774.0,162.0,3.2,33.0,771.0,896.76,647.76
2016,9,22,14,15,763.0,159.5,3.25,33.0,740.5,876.66,634.9
2016,9,22,14,30,752.0,157.0,3.3,33.0,710.0,850.28,618.98
2016,9,22,14,45,718.0,162.5,3.35,33.0,668.5,810.37,593.98
2016,9,22,15,0,684.0,168.0,3.4,33.0,627.0,769.27,568.0
2016,9,22,15,15,469.5,215.5,3.4,32.5,521.0,624.51,466.17
2016,9,22,15,30,255.0,263.0,3.4,32.0,415.0,488.33,366.49
2016,9,22,15,45,127.5,141.0,3.45,32.0,217.0,243.09,185.33
2016,9,22,16,0,0.0,19.0,3.5,32.0,19.0,18.34,8.87
2016,9,22,16,15,256.0,74.0,3.4,31.5,180.0,256.12,200.38
2016,9,22,16,30,512.0,129.0,3.3,31.0,341.0,462.83,357.68
2016,9,22,16,45,463.0,118.0,3.25,30.5,288.0,398.96,308.39
2016,9,22,17,0,414.0,107.0,3.2,30.0,235.0,338.92,261.69
2016,9,22,17,15,348.0,91.5,2.9,29.5,184.5,270.44,207.0
2016,9,22,17,30,282.0,76.0,2.6,29.0,134.0,208.56,156.36
2016,9,22,17,45,191.5,55.5,2.3,28.5,89.0,134.94,96.6
2016,9,22,18,0,101.0,35.0,2.0,28.0,44.0,76.73,47.13
2016,9,22,18,15,50.5,17.5,1.95,27.5,22.0,28.43,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,122.0,22.5,2.4,23.5,38.5,17.37,5.86
2016,9,23,7,0,244.0,45.0,2.7,24.0,77.0,34.48,23.13
2016,9,23,7,15,334.5,58.5,2.85,24.5,125.5,52.61,32.02
2016,9,23,7,30,425.0,72.0,3.0,25.0,174.0,94.86,55.57
2016,9,23,7,45,507.0,76.5,3.2,25.5,229.0,138.89,85.82
2016,9,23,8,0,589.0,81.0,3.4,26.0,284.0,192.17,127.24
2016,9,23,8,15,376.5,135.0,3.45,26.0,273.0,221.89,161.13
2016,9,23,8,30,164.0,189.0,3.5,26.0,262.0,228.48,173.19
2016,9,23,8,45,457.5,141.0,3.6,26.5,379.0,306.07,230.68
2016,9,23,9,0,751.0,93.0,3.7,27.0,496.0,417.75,316.46
2016,9,23,9,15,383.5,156.0,3.75,27.5,362.5,337.7,258.29
2016,9,23,9,30,16.0,219.0,3.8,28.0,229.0,219.15,165.48
2016,9,23,9,45,422.5,159.5,3.85,28.5,451.5,406.41,312.36
2016,9,23,10,0,829.0,100.0,3.9,29.0,674.0,630.12,479.94
2016,9,23,10,15,434.5,208.5,3.9,29.0,511.0,504.46,382.92
2016,9,23,10,30,40.0,317.0,3.9,29.0,348.0,338.4,252.47
2016,9,23,10,45,453.5,211.5,3.95,29.5,573.5,560.41,424.75
2016,9,23,11,0,867.0,106.0,4.0,30.0,799.0,799.73,595.12
2016,9,23,11,15,872.0,106.5,4.0,30.0,818.5,832.13,615.07
2016,9,23,11,30,877.0,107.0,4.0,30.0,838.0,861.73,634.35
2016,9,23,11,45,869.0,114.0,4.0,30.5,847.0,883.62,647.15
2016,9,23,12,0,861.0,121.0,4.0,31.0,856.0,901.94,657.62
2016,9,23,12,15,495.0,276.0,4.05,31.0,699.0,747.15,549.29
2016,9,23,12,30,129.0,431.0,4.1,31.0,542.0,563.42,411.13
2016,9,23,12,45,225.0,416.0,4.15,31.5,607.5,640.86,468.3
2016,9,23,13,0,321.0,401.0,4.2,32.0,673.0,726.21,528.49
2016,9,23,13,15,586.0,260.5,4.2,32.0,746.0,839.46,613.82
2016,9,23,13,30,851.0,120.0,4.2,32.0,819.0,929.58,675.67
2016,9,23,13,45,843.0,119.5,4.25,32.0,796.0,915.91,666.94
2016,9,23,14,0,835.0,119.0,4.3,32.0,773.0,899.01,656.87
2016,9,23,14,15,825.5,117.5,4.3,32.0,743.0,882.05,646.61
2016,9,23,14,30,816.0,116.0,4.3,32.0,713.0,856.67,630.75
2016,9,23,14,45,537.5,210.5,4.35,32.0,595.5,701.61,523.49
2016,9,23,15,0,259.0,305.0,4.4,32.0,478.0,551.13,411.09
2016,9,23,15,15,507.5,205.0,4.35,31.5,514.5,642.19,485.23
2016,9,23,15,30,756.0,105.0,4.3,31.0,551.0,706.97,536.56
2016,9,23,15,45,732.5,101.5,4.3,31.0,502.5,658.06,502.93
2016,9,23,16,0,709.0,98.0,4.3,31.0,454.0,610.94,469.87
2016,9,23,16,15,676.5,93.0,4.15,30.5,402.5,553.85,428.57
2016,9,23,16,30,644.0,88.0,4.0,30.0,351.0,497.73,386.84
2016,9,23,16,45,599.0,81.0,3.85,30.0,297.5,433.8,337.2
2016,9,23,17,0,554.0,74.0,3.7,30.0,244.0,372.88,288.46
2016,9,23,17,15,485.5,65.0,3.4,29.0,191.5,302.67,232.09
2016,9,23,17,30,417.0,56.0,3.1,28.0,139.0,238.85,179.12
2016,9,23,17,45,311.0,43.0,2.8,27.5,93.5,164.13,117.16
2016,9,23,18,0,205.0,30.0,2.5,27.0,48.0,103.26,61.78
2016,9,23,18,15,102.5,15.0,2.55,26.5,24.0,37.2,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.0,22.5,2.85,23.5,37.5,17.41,5.42
2016,9,24,7,0,238.0,45.0,3.0,24.0,75.0,34.55,23.14
2016,9,24,7,15,328.0,58.5,3.1,24.0,123.0,52.21,32.01
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,93.96,55.41
2016,9,24,7,45,481.0,81.0,3.35,24.5,223.5,139.03,87.37
2016,9,24,8,0,544.0,90.0,3.5,25.0,276.0,190.93,128.4
2016,9,24,8,15,273.5,117.5,3.6,25.5,211.0,180.25,131.65
2016,9,24,8,30,3.0,145.0,3.7,26.0,146.0,139.15,106.23
2016,9,24,8,45,1.5,82.5,3.85,26.5,83.0,80.36,59.09
2016,9,24,9,0,0.0,20.0,4.0,27.0,20.0,19.31,9.93
2016,9,24,9,15,52.5,150.5,4.0,27.0,183.5,170.45,129.83
2016,9,24,9,30,105.0,281.0,4.0,27.0,347.0,325.64,248.49
2016,9,24,9,45,207.0,294.5,4.05,27.5,434.0,406.26,309.04
2016,9,24,10,0,309.0,308.0,4.1,28.0,521.0,497.16,376.44
2016,9,24,10,15,157.5,250.5,4.05,28.0,360.0,352.72,267.91
2016,9,24,10,30,6.0,193.0,4.0,28.0,199.0,191.38,142.98
2016,9,24,10,45,419.0,158.0,4.0,28.5,492.5,481.96,370.81
2016,9,24,11,0,832.0,123.0,4.0,29.0,786.0,787.67,589.77
2016,9,24,11,15,588.5,253.5,4.0,29.0,728.0,748.75,557.32
2016,9,24,11,30,345.0,384.0,4.0,29.0,670.0,685.54,506.22
2016,9,24,11,45,380.0,373.5,4.0,29.5,692.5,716.54,527.91
2016,9,24,12,0,415.0,363.0,4.0,30.0,715.0,752.32,552.07
2016,9,24,12,15,217.5,336.0,4.0,30.0,520.5,548.44,406.18
2016,9,24,12,30,20.0,309.0,4.0,30.0,326.0,322.66,238.14
2016,9,24,12,45,213.0,336.5,4.05,30.0,516.5,553.52,411.79
2016,9,24,13,0,406.0,364.0,4.1,30.0,707.0,766.41,563.42
2016,9,24,13,15,619.0,246.0,4.05,30.0,758.0,854.32,629.01
2016,9,24,13,30,832.0,128.0,4.0,30.0,809.0,918.3,672.67
2016,9,24,13,45,823.5,128.0,4.0,30.0,786.0,910.49,667.71
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,893.94,657.53
2016,9,24,14,15,805.0,126.0,4.0,30.0,732.5,870.8,643.06
2016,9,24,14,30,795.0,124.0,4.0,30.0,702.0,844.8,626.71
2016,9,24,14,45,748.5,137.0,4.0,30.0,658.5,801.2,598.27
2016,9,24,15,0,702.0,150.0,4.0,30.0,615.0,760.65,571.79
2016,9,24,15,15,682.0,145.5,3.95,29.5,572.0,718.75,545.02
2016,9,24,15,30,662.0,141.0,3.9,29.0,529.0,675.65,516.62
2016,9,24,15,45,632.5,136.0,3.9,29.0,480.5,624.22,480.16
2016,9,24,16,0,603.0,131.0,3.9,29.0,432.0,572.93,443.09
2016,9,24,16,15,567.0,123.5,3.7,28.5,381.0,515.27,400.88
2016,9,24,16,30,531.0,116.0,3.5,28.0,330.0,456.26,356.63
2016,9,24,16,45,478.0,107.0,3.35,28.0,277.5,391.82,306.31
2016,9,24,17,0,425.0,98.0,3.2,28.0,225.0,331.62,258.02
2016,9,24,17,15,355.0,84.0,3.0,27.5,175.0,262.9,202.47
2016,9,24,17,30,285.0,70.0,2.8,27.0,125.0,201.26,151.4
2016,9,24,17,45,192.0,50.5,2.6,26.5,82.0,128.18,91.46
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,69.66,39.18
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,25.92,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.0,2.05,23.0,16.0,15.44,3.72
2016,9,25,7,0,0.0,32.0,2.2,23.0,32.0,30.72,20.02
2016,9,25,7,15,0.0,54.0,2.3,23.0,54.0,50.75,35.82
2016,9,25,7,30,0.0,76.0,2.4,23.0,76.0,71.3,53.05
2016,9,25,7,45,6.5,98.5,2.5,23.5,101.0,93.5,70.92
2016,9,25,8,0,13.0,121.0,2.6,24.0,126.0,116.7,89.25
2016,9,25,8,15,6.5,129.0,2.6,24.0,131.5,124.25,95.36
2016,9,25,8,30,0.0,137.0,2.6,24.0,137.0,130.79,100.44
2016,9,25,8,45,74.5,187.0,2.65,24.5,226.5,205.01,157.63
2016,9,25,9,0,149.0,237.0,2.7,25.0,316.0,288.55,221.4
2016,9,25,9,15,229.0,251.0,2.65,25.0,385.5,350.81,268.87
2016,9,25,9,30,309.0,265.0,2.6,25.0,455.0,421.39,322.33
2016,9,25,9,45,374.0,266.5,2.6,25.0,512.5,478.64,365.47
2016,9,25,10,0,439.0,268.0,2.6,25.0,570.0,542.53,412.94
2016,9,25,10,15,342.0,312.0,2.6,25.0,555.0,539.33,408.55
2016,9,25,10,30,245.0,356.0,2.6,25.0,540.0,526.6,397.04
2016,9,25,10,45,523.5,247.5,2.6,25.5,657.5,648.14,489.81
2016,9,25,11,0,802.0,139.0,2.6,26.0,775.0,781.03,584.68
2016,9,25,11,15,611.5,243.5,2.55,26.0,735.5,757.03,563.78
2016,9,25,11,30,421.0,348.0,2.5,26.0,696.0,717.54,530.75
2016,9,25,11,45,402.0,362.5,2.5,26.0,698.5,724.1,534.88
2016,9,25,12,0,383.0,377.0,2.5,26.0,701.0,732.57,539.86
2016,9,25,12,15,302.5,401.5,2.45,26.0,658.0,693.36,510.37
2016,9,25,12,30,222.0,426.0,2.4,26.0,615.0,644.01,474.07
2016,9,25,12,45,200.5,424.5,2.4,26.5,594.0,626.51,460.94
2016,9,25,13,0,179.0,423.0,2.4,27.0,573.0,607.87,446.84
2016,9,25,13,15,152.0,413.0,2.3,27.0,539.0,574.16,422.71
2016,9,25,13,30,125.0,403.0,2.2,27.0,505.0,539.78,398.1
2016,9,25,13,45,162.0,391.5,2.15,27.0,520.0,562.57,415.82
2016,9,25,14,0,199.0,380.0,2.1,27.0,535.0,583.86,432.07
2016,9,25,14,15,183.5,364.5,2.0,26.5,503.0,551.85,410.26
2016,9,25,14,30,168.0,349.0,1.9,26.0,471.0,519.58,388.41
2016,9,25,14,45,84.0,223.0,1.85,26.0,284.0,307.69,233.83
2016,9,25,15,0,0.0,97.0,1.8,26.0,97.0,93.96,68.82
2016,9,25,15,15,0.0,81.5,1.8,25.5,81.5,78.86,57.51
2016,9,25,15,30,0.0,66.0,1.8,25.0,66.0,63.83,45.83
2016,9,25,15,45,0.0,43.0,1.85,25.0,43.0,41.55,28.07
2016,9,25,16,0,0.0,20.0,1.9,25.0,20.0,19.31,10.12
2016,9,25,16,15,0.0,17.5,1.85,24.5,17.5,16.89,8.22
2016,9,25,16,30,0.0,15.0,1.8,24.0,15.0,14.47,6.3
2016,9,25,16,45,0.0,12.5,1.75,24.0,12.5,12.06,4.33
2016,9,25,17,0,0.0,10.0,1.7,24.0,10.0,9.64,2.34
2016,9,25,17,15,0.0,7.5,1.65,23.5,7.5,7.23,0.33
2016,9,25,17,30,0.0,5.0,1.6,23.0,5.0,4.82,0.0
2016,9,25,17,45,0.0,3.0,1.6,23.0,3.0,2.89,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.49,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,3.0,3.7,19.0,3.0,2.89,0.0
2016,9,26,7,0,0.0,6.0,3.8,19.0,6.0,5.78,0.0
2016,9,26,7,15,0.0,10.0,3.85,18.5,10.0,9.64,2.37
2016,9,26,7,30,0.0,14.0,3.9,18.0,14.0,13.5,5.73
2016,9,26,7,45,0.0,18.5,4.0,18.0,18.5,17.84,9.45
2016,9,26,8,0,0.0,23.0,4.1,18.0,23.0,22.19,13.11
2016,9,26,8,15,0.0,42.0,4.15,18.0,42.0,40.56,28.5
2016,9,26,8,30,0.0,61.0,4.2,18.0,61.0,58.95,43.74
2016,9,26,8,45,0.0,84.0,4.3,18.5,84.0,81.25,61.9
2016,9,26,9,0,0.0,107.0,4.4,19.0,107.0,103.29,79.58
2016,9,26,9,15,2.0,143.0,4.4,19.0,144.5,138.78,108.08
2016,9,26,9,30,4.0,179.0,4.4,19.0,182.0,174.61,136.49
2016,9,26,9,45,2.0,148.0,4.4,19.0,149.5,144.19,111.73
2016,9,26,10,0,0.0,117.0,4.4,19.0,117.0,113.23,86.6
2016,9,26,10,15,0.0,122.0,4.4,19.0,122.0,118.13,90.37
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,123.03,94.12
2016,9,26,10,45,5.5,180.5,4.4,19.5,185.0,179.29,138.62
2016,9,26,11,0,11.0,234.0,4.4,20.0,243.0,236.28,182.84
2016,9,26,11,15,12.0,244.0,4.4,20.0,254.0,247.57,191.34
2016,9,26,11,30,13.0,254.0,4.4,20.0,265.0,258.92,199.98
2016,9,26,11,45,14.5,268.5,4.4,20.5,281.0,275.23,212.05
2016,9,26,12,0,16.0,283.0,4.4,21.0,297.0,291.65,224.13
2016,9,26,12,15,12.0,240.5,4.35,21.0,251.0,246.32,189.17
2016,9,26,12,30,8.0,198.0,4.3,21.0,205.0,200.81,153.9
2016,9,26,12,45,9.5,216.5,4.25,21.5,225.0,220.83,169.25
2016,9,26,13,0,11.0,235.0,4.2,22.0,245.0,240.98,184.49
2016,9,26,13,15,17.5,270.5,4.15,22.0,285.5,283.12,217.06
2016,9,26,13,30,24.0,306.0,4.1,22.0,326.0,325.73,249.68
2016,9,26,13,45,18.0,274.5,4.1,22.0,289.5,288.36,221.24
2016,9,26,14,0,12.0,243.0,4.1,22.0,253.0,251.01,192.78
2016,9,26,14,15,6.0,173.0,4.05,22.0,178.0,174.89,133.86
2016,9,26,14,30,0.0,103.0,4.0,22.0,103.0,99.89,74.71
2016,9,26,14,45,4.0,152.0,3.95,22.0,154.5,152.16,116.61
2016,9,26,15,0,8.0,201.0,3.9,22.0,206.0,205.6,159.0
2016,9,26,15,15,6.0,187.5,3.8,21.5,191.5,190.44,147.6
2016,9,26,15,30,4.0,174.0,3.7,21.0,177.0,175.4,136.34
2016,9,26,15,45,29.5,187.5,3.65,21.0,203.0,215.31,169.3
2016,9,26,16,0,55.0,201.0,3.6,21.0,229.0,248.54,196.66
2016,9,26,16,15,51.0,178.0,3.55,21.0,201.5,219.87,174.25
2016,9,26,16,30,47.0,155.0,3.5,21.0,174.0,191.39,151.8
2016,9,26,16,45,39.0,132.0,3.45,21.0,146.0,160.96,127.32
2016,9,26,17,0,31.0,109.0,3.4,21.0,118.0,131.17,102.93
2016,9,26,17,15,19.0,86.0,3.2,20.5,91.0,96.31,74.12
2016,9,26,17,30,7.0,63.0,3.0,20.0,64.0,67.24,49.72
2016,9,26,17,45,3.5,40.5,2.85,20.0,41.0,42.4,28.44
2016,9,26,18,0,0.0,18.0,2.7,20.0,18.0,17.38,4.79
2016,9,26,18,15,0.0,9.0,2.7,19.5,9.0,8.85,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,32.5,21.5,2.95,16.5,25.5,19.21,4.74
2016,9,27,7,0,65.0,43.0,3.0,17.0,51.0,37.01,25.81
2016,9,27,7,15,102.0,66.0,3.05,17.0,86.0,58.23,41.51
2016,9,27,7,30,139.0,89.0,3.1,17.0,121.0,89.36,64.06
2016,9,27,7,45,171.5,110.0,3.2,17.5,160.5,123.02,89.98
2016,9,27,8,0,204.0,131.0,3.3,18.0,200.0,159.01,118.83
2016,9,27,8,15,213.0,156.0,3.3,18.5,239.0,198.19,151.54
2016,9,27,8,30,222.0,181.0,3.3,19.0,278.0,239.47,185.61
2016,9,27,8,45,121.5,188.0,3.35,19.5,242.0,222.86,174.5
2016,9,27,9,0,21.0,195.0,3.4,20.0,206.0,195.48,153.08
2016,9,27,9,15,23.0,213.0,3.3,20.5,226.0,215.33,168.15
2016,9,27,9,30,25.0,231.0,3.2,21.0,246.0,235.41,183.11
2016,9,27,9,45,27.5,250.0,3.1,21.5,267.5,257.42,199.39
2016,9,27,10,0,30.0,269.0,3.0,22.0,289.0,279.73,215.69
2016,9,27,10,15,123.5,313.0,2.9,22.0,403.0,390.12,300.85
2016,9,27,10,30,217.0,357.0,2.8,22.0,517.0,507.15,388.34
2016,9,27,10,45,349.5,329.5,2.7,22.5,599.0,593.4,452.23
2016,9,27,11,0,482.0,302.0,2.6,23.0,681.0,688.57,520.88
2016,9,27,11,15,352.0,354.5,2.55,23.0,635.0,648.29,488.07
2016,9,27,11,30,222.0,407.0,2.5,23.0,589.0,598.76,449.09
2016,9,27,11,45,177.0,413.5,2.45,23.0,560.0,573.84,430.13
2016,9,27,12,0,132.0,420.0,2.4,23.0,531.0,546.33,409.03
2016,9,27,12,15,162.0,422.0,2.4,23.0,558.5,580.04,434.03
2016,9,27,12,30,192.0,424.0,2.4,23.0,586.0,613.92,458.66
2016,9,27,12,45,193.5,420.5,2.4,23.0,582.5,615.43,459.72
2016,9,27,13,0,195.0,417.0,2.4,23.0,579.0,616.09,460.47
2016,9,27,13,15,196.0,409.0,2.4,22.5,569.5,610.62,457.93
2016,9,27,13,30,197.0,401.0,2.4,22.0,560.0,604.23,454.83
2016,9,27,13,45,207.0,387.0,2.4,22.0,550.0,598.72,451.91
2016,9,27,14,0,217.0,373.0,2.4,22.0,540.0,592.02,448.2
2016,9,27,14,15,284.0,343.0,2.35,22.0,551.5,626.34,475.28
2016,9,27,14,30,351.0,313.0,2.3,22.0,563.0,647.87,493.01
2016,9,27,14,45,361.0,291.5,2.3,22.0,537.0,625.95,478.65
2016,9,27,15,0,371.0,270.0,2.3,22.0,511.0,601.98,463.01
2016,9,27,15,15,342.5,255.0,2.2,22.0,465.5,552.83,427.55
2016,9,27,15,30,314.0,240.0,2.1,22.0,420.0,504.31,392.24
2016,9,27,15,45,176.0,215.5,2.05,22.0,315.0,359.46,281.87
2016,9,27,16,0,38.0,191.0,2.0,22.0,210.0,225.8,176.42
2016,9,27,16,15,34.5,169.5,1.85,22.0,185.0,199.83,156.72
2016,9,27,16,30,31.0,148.0,1.7,22.0,160.0,174.06,136.56
2016,9,27,16,45,276.0,111.0,1.55,22.0,192.0,276.14,220.43
2016,9,27,17,0,521.0,74.0,1.4,22.0,224.0,349.4,275.73
2016,9,27,17,15,448.5,64.0,1.2,21.5,172.5,278.95,216.85
2016,9,27,17,30,376.0,54.0,1.0,21.0,121.0,215.37,162.86
2016,9,27,17,45,272.5,39.0,0.85,20.5,78.0,143.76,102.34
2016,9,27,18,0,169.0,24.0,0.7,20.0,35.0,80.5,33.13
2016,9,27,18,15,84.5,12.0,0.7,20.0,17.5,29.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.5,17.5,1.9,17.5,38.0,13.15,0.76
2016,9,28,7,0,349.0,35.0,2.2,18.0,76.0,26.77,17.0
2016,9,28,7,15,442.5,45.0,2.2,18.5,126.5,41.67,23.26
2016,9,28,7,30,536.0,55.0,2.2,19.0,177.0,86.97,46.56
2016,9,28,7,45,596.0,61.5,2.2,19.5,231.5,135.67,81.32
2016,9,28,8,0,656.0,68.0,2.2,20.0,286.0,191.29,126.48
2016,9,28,8,15,694.0,73.0,2.1,20.5,340.5,248.19,175.45
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,306.79,225.85
2016,9,28,8,45,760.5,81.0,1.9,22.0,446.5,363.26,273.31
2016,9,28,9,0,789.0,84.0,1.8,23.0,498.0,421.66,320.56
2016,9,28,9,15,808.5,87.0,1.7,23.5,545.0,477.3,364.57
2016,9,28,9,30,828.0,90.0,1.6,24.0,592.0,533.27,407.05
2016,9,28,9,45,842.0,92.5,1.55,24.5,634.0,585.87,445.68
2016,9,28,10,0,856.0,95.0,1.5,25.0,676.0,636.93,481.83
2016,9,28,10,15,866.5,97.0,1.45,25.0,710.5,684.01,514.97
2016,9,28,10,30,877.0,99.0,1.4,25.0,745.0,729.42,544.45
2016,9,28,10,45,884.5,100.0,1.35,25.5,772.5,769.64,568.69
2016,9,28,11,0,892.0,101.0,1.3,26.0,800.0,807.5,590.96
2016,9,28,11,15,896.5,102.0,1.3,26.0,819.5,840.33,611.4
2016,9,28,11,30,901.0,103.0,1.3,26.0,839.0,870.24,629.89
2016,9,28,11,45,908.5,100.5,1.35,26.5,851.0,896.08,645.16
2016,9,28,12,0,916.0,98.0,1.4,27.0,863.0,918.77,658.44
2016,9,28,12,15,916.5,98.0,1.4,27.0,865.0,934.46,667.98
2016,9,28,12,30,917.0,98.0,1.4,27.0,867.0,946.56,675.43
2016,9,28,12,45,916.0,97.5,1.45,27.5,860.5,953.11,678.92
2016,9,28,13,0,915.0,97.0,1.5,28.0,854.0,955.97,680.27
2016,9,28,13,15,911.5,96.5,1.5,28.0,839.0,952.8,678.68
2016,9,28,13,30,908.0,96.0,1.5,28.0,824.0,945.97,674.98
2016,9,28,13,45,903.5,94.0,1.5,28.0,801.0,932.97,667.57
2016,9,28,14,0,899.0,92.0,1.5,28.0,778.0,916.43,658.07
2016,9,28,14,15,891.0,90.5,1.5,28.0,747.0,893.91,644.86
2016,9,28,14,30,883.0,89.0,1.5,28.0,716.0,868.21,629.68
2016,9,28,14,45,873.5,86.5,1.5,28.0,678.5,837.12,610.98
2016,9,28,15,0,864.0,84.0,1.5,28.0,641.0,803.28,590.41
2016,9,28,15,15,849.0,82.0,1.45,28.0,597.0,763.15,564.98
2016,9,28,15,30,834.0,80.0,1.4,28.0,553.0,721.08,538.06
2016,9,28,15,45,815.0,76.5,1.4,28.0,504.0,676.99,509.84
2016,9,28,16,0,796.0,73.0,1.4,28.0,455.0,627.41,477.22
2016,9,28,16,15,767.0,69.0,1.3,27.5,402.0,570.2,436.71
2016,9,28,16,30,738.0,65.0,1.2,27.0,349.0,513.44,395.18
2016,9,28,16,45,697.0,60.0,1.15,27.0,294.5,449.97,346.65
2016,9,28,17,0,656.0,55.0,1.1,27.0,240.0,388.91,298.08
2016,9,28,17,15,587.5,48.0,1.05,26.0,186.0,318.77,241.81
2016,9,28,17,30,519.0,41.0,1.0,25.0,132.0,253.22,186.95
2016,9,28,17,45,400.0,30.5,0.95,24.5,85.0,174.72,120.85
2016,9,28,18,0,281.0,20.0,0.9,24.0,38.0,104.16,32.47
2016,9,28,18,15,140.5,10.0,0.9,23.5,19.0,38.39,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.5,16.5,3.65,15.5,39.5,12.33,0.0
2016,9,29,7,0,397.0,33.0,3.9,16.0,79.0,25.02,15.6
2016,9,29,7,15,491.0,42.0,3.95,16.5,131.0,39.43,21.28
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,86.74,45.01
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,137.69,81.71
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,197.12,130.79
2016,9,29,8,15,680.0,77.0,4.25,18.5,335.0,245.85,176.16
2016,9,29,8,30,658.0,91.0,4.3,19.0,375.0,293.21,219.94
2016,9,29,8,45,745.0,84.0,4.4,20.0,443.0,359.55,275.45
2016,9,29,9,0,832.0,77.0,4.5,21.0,511.0,432.46,335.37
2016,9,29,9,15,850.5,80.0,4.45,21.5,559.0,490.87,383.45
2016,9,29,9,30,869.0,83.0,4.4,22.0,607.0,547.99,428.97
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.5,601.36,470.37
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,653.86,509.85
2016,9,29,10,15,909.0,87.5,4.4,23.5,728.0,701.84,544.65
2016,9,29,10,30,919.0,89.0,4.4,24.0,764.0,747.96,575.57
2016,9,29,10,45,926.5,90.0,4.4,24.5,792.0,789.61,602.88
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,828.75,628.12
