Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,938.5,92.0,4.4,25.0,840.0,862.73,650.82
2016,9,29,11,30,943.0,93.0,4.4,25.0,860.0,893.63,671.36
2016,9,29,11,45,943.0,95.0,4.45,25.5,870.5,918.45,686.61
2016,9,29,12,0,943.0,97.0,4.5,26.0,881.0,939.74,699.5
2016,9,29,12,15,944.0,97.0,4.5,26.0,883.5,956.21,710.35
2016,9,29,12,30,945.0,97.0,4.5,26.0,886.0,969.01,718.85
2016,9,29,12,45,944.0,97.0,4.5,26.0,879.5,976.22,723.77
2016,9,29,13,0,943.0,97.0,4.5,26.0,873.0,979.64,726.32
2016,9,29,13,15,939.5,96.0,4.45,26.0,858.0,975.86,723.95
2016,9,29,13,30,936.0,95.0,4.4,26.0,843.0,968.29,719.24
2016,9,29,13,45,931.5,93.5,4.4,26.0,819.5,955.53,711.47
2016,9,29,14,0,927.0,92.0,4.4,26.0,796.0,939.14,701.38
2016,9,29,14,15,919.5,90.5,4.35,26.0,764.5,916.56,686.96
2016,9,29,14,30,912.0,89.0,4.3,26.0,733.0,890.68,670.37
2016,9,29,14,45,898.5,88.0,4.25,26.0,693.5,857.19,648.56
2016,9,29,15,0,885.0,87.0,4.2,26.0,654.0,821.08,624.89
2016,9,29,15,15,869.5,85.0,4.1,25.5,608.5,779.92,598.5
2016,9,29,15,30,854.0,83.0,4.0,25.0,563.0,736.8,570.4
2016,9,29,15,45,834.0,79.0,3.95,25.0,513.0,690.72,538.85
2016,9,29,16,0,814.0,75.0,3.9,25.0,463.0,639.15,502.56
2016,9,29,16,15,783.5,71.5,3.55,24.5,408.5,580.84,458.79
2016,9,29,16,30,753.0,68.0,3.2,24.0,354.0,523.06,414.15
2016,9,29,16,45,707.5,62.5,2.9,23.5,297.5,455.99,361.02
2016,9,29,17,0,662.0,57.0,2.6,23.0,241.0,391.73,308.23
2016,9,29,17,15,589.5,50.0,2.35,22.0,185.5,320.05,248.42
2016,9,29,17,30,517.0,43.0,2.1,21.0,130.0,253.06,190.49
2016,9,29,17,45,389.5,31.5,1.85,20.0,82.5,171.31,120.14
2016,9,29,18,0,262.0,20.0,1.6,19.0,35.0,97.5,17.74
2016,9,29,18,15,131.0,10.0,1.6,18.5,17.5,36.08,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,16.5,1.95,13.5,39.5,12.42,0.0
2016,9,30,7,0,406.0,33.0,2.2,14.0,79.0,25.16,15.84
2016,9,30,7,15,501.0,42.0,2.2,14.5,131.5,39.19,21.5
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,87.1,45.35
2016,9,30,7,45,653.0,57.0,2.25,15.5,240.5,140.45,84.09
2016,9,30,8,0,710.0,63.0,2.3,16.0,297.0,198.05,131.75
2016,9,30,8,15,747.0,67.5,2.1,16.5,352.5,255.28,182.04
2016,9,30,8,30,784.0,72.0,1.9,17.0,408.0,315.99,235.15
2016,9,30,8,45,810.0,75.5,1.7,18.0,460.5,374.79,285.2
2016,9,30,9,0,836.0,79.0,1.5,19.0,513.0,435.15,334.36
2016,9,30,9,15,854.0,82.0,1.5,19.5,561.0,493.43,381.19
2016,9,30,9,30,872.0,85.0,1.5,20.0,609.0,550.39,425.33
2016,9,30,9,45,884.5,87.5,1.5,20.5,651.0,603.38,464.99
2016,9,30,10,0,897.0,90.0,1.5,21.0,693.0,655.26,502.5
2016,9,30,10,15,907.0,91.5,1.45,21.0,728.0,703.1,536.57
2016,9,30,10,30,917.0,93.0,1.4,21.0,763.0,749.08,566.5
2016,9,30,10,45,922.5,94.5,1.35,21.5,790.5,789.6,591.11
2016,9,30,11,0,928.0,96.0,1.3,22.0,818.0,827.48,613.54
2016,9,30,11,15,932.5,97.0,1.25,22.0,837.5,861.22,634.1
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,891.91,652.48
2016,9,30,11,45,941.0,97.0,1.15,22.0,868.0,916.88,667.06
2016,9,30,12,0,945.0,96.0,1.1,22.0,879.0,938.45,679.46
2016,9,30,12,15,945.0,96.5,1.1,22.0,880.5,954.49,689.24
2016,9,30,12,30,945.0,97.0,1.1,22.0,882.0,966.83,696.83
2016,9,30,12,45,944.0,96.0,1.15,22.5,875.0,972.9,700.18
2016,9,30,13,0,943.0,95.0,1.2,23.0,868.0,975.15,701.33
2016,9,30,13,15,939.0,94.5,1.2,23.0,852.5,971.37,699.36
2016,9,30,13,30,935.0,94.0,1.2,23.0,837.0,963.8,695.23
2016,9,30,13,45,930.0,92.5,1.3,23.5,812.5,950.53,687.91
2016,9,30,14,0,925.0,91.0,1.4,24.0,788.0,933.63,678.34
2016,9,30,14,15,916.5,89.5,1.45,24.0,756.5,910.15,665.12
2016,9,30,14,30,908.0,88.0,1.5,24.0,725.0,883.41,649.8
2016,9,30,14,45,896.5,86.0,1.55,24.0,685.5,850.54,630.34
2016,9,30,15,0,885.0,84.0,1.6,24.0,646.0,814.96,608.89
2016,9,30,15,15,869.5,81.5,1.6,24.0,601.0,773.21,582.5
2016,9,30,15,30,854.0,79.0,1.6,24.0,556.0,729.49,554.45
2016,9,30,15,45,833.0,76.0,1.6,24.0,505.5,683.83,524.6
2016,9,30,16,0,812.0,73.0,1.6,24.0,455.0,632.82,490.06
2016,9,30,16,15,781.5,69.0,1.5,23.5,401.0,574.1,447.6
2016,9,30,16,30,751.0,65.0,1.4,23.0,347.0,515.94,404.1
2016,9,30,16,45,706.0,60.0,1.3,23.0,291.0,449.95,352.33
2016,9,30,17,0,661.0,55.0,1.2,23.0,235.0,386.75,300.83
2016,9,30,17,15,588.5,47.5,1.1,22.0,180.0,314.71,241.73
2016,9,30,17,30,516.0,40.0,1.0,21.0,125.0,247.54,184.39
2016,9,30,17,45,386.0,29.0,0.95,20.5,78.5,166.19,114.49
2016,9,30,18,0,256.0,18.0,0.9,20.0,32.0,92.25,0.0
2016,9,30,18,15,128.0,9.0,0.9,19.5,16.0,34.12,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,4.0,0.45,16.5,4.0,3.85,0.0
2016,10,1,7,0,0.0,8.0,0.4,17.0,8.0,7.71,0.87
2016,10,1,7,15,0.0,13.5,0.4,17.0,13.5,13.01,5.26
2016,10,1,7,30,0.0,19.0,0.4,17.0,19.0,18.32,9.91
2016,10,1,7,45,0.0,24.5,0.45,17.5,24.5,23.64,14.45
2016,10,1,8,0,0.0,30.0,0.5,18.0,30.0,28.95,18.9
2016,10,1,8,15,0.0,31.0,0.5,18.5,31.0,29.92,19.62
2016,10,1,8,30,0.0,32.0,0.5,19.0,32.0,30.9,20.31
2016,10,1,8,45,0.0,53.0,0.5,20.0,53.0,51.21,36.93
2016,10,1,9,0,0.0,74.0,0.5,21.0,74.0,71.56,53.18
2016,10,1,9,15,0.0,81.0,0.65,21.5,81.0,78.35,58.33
2016,10,1,9,30,0.0,88.0,0.8,22.0,88.0,85.15,63.47
2016,10,1,9,45,61.5,201.5,0.95,22.5,242.5,230.76,177.99
2016,10,1,10,0,123.0,315.0,1.1,23.0,397.0,384.12,292.33
2016,10,1,10,15,122.0,332.5,1.1,23.0,417.5,407.95,308.32
2016,10,1,10,30,121.0,350.0,1.1,23.0,438.0,431.51,324.8
2016,10,1,10,45,110.0,361.0,1.1,23.5,444.0,437.72,327.88
2016,10,1,11,0,99.0,372.0,1.1,24.0,450.0,445.46,332.1
2016,10,1,11,15,497.5,238.5,1.05,24.0,639.0,652.29,487.48
2016,10,1,11,30,896.0,105.0,1.0,24.0,828.0,862.86,628.6
2016,10,1,11,45,606.0,247.5,1.0,24.5,739.5,786.21,572.36
2016,10,1,12,0,316.0,390.0,1.0,25.0,651.0,683.52,495.56
2016,10,1,12,15,187.5,384.5,0.95,25.0,539.5,563.48,412.06
2016,10,1,12,30,59.0,379.0,0.9,25.0,428.0,437.94,321.67
2016,10,1,12,45,169.5,386.5,0.9,25.5,525.5,556.73,408.17
2016,10,1,13,0,280.0,394.0,0.9,26.0,623.0,676.95,490.22
2016,10,1,13,15,275.5,387.0,0.9,26.0,608.5,667.57,483.0
2016,10,1,13,30,271.0,380.0,0.9,26.0,594.0,656.93,476.39
2016,10,1,13,45,574.5,240.0,0.95,26.0,676.0,789.96,575.06
2016,10,1,14,0,878.0,100.0,1.0,26.0,758.0,898.87,647.11
2016,10,1,14,15,660.0,186.5,1.1,26.0,670.0,797.01,582.32
2016,10,1,14,30,442.0,273.0,1.2,26.0,582.0,687.28,506.62
2016,10,1,14,45,401.0,268.5,1.3,26.0,536.5,630.34,469.87
2016,10,1,15,0,360.0,264.0,1.4,26.0,491.0,582.69,437.87
2016,10,1,15,15,219.5,253.0,1.45,25.5,388.5,443.17,337.54
2016,10,1,15,30,79.0,242.0,1.5,25.0,286.0,313.0,239.9
2016,10,1,15,45,40.5,195.5,1.55,25.0,218.0,232.6,179.15
2016,10,1,16,0,2.0,149.0,1.6,25.0,150.0,149.84,114.54
2016,10,1,16,15,1.0,131.0,1.55,24.5,131.5,131.17,100.51
2016,10,1,16,30,0.0,113.0,1.5,24.0,113.0,112.59,86.14
2016,10,1,16,45,0.0,94.0,1.45,24.0,94.0,93.53,70.95
2016,10,1,17,0,0.0,75.0,1.4,24.0,75.0,74.41,55.43
2016,10,1,17,15,0.0,57.0,1.25,23.0,57.0,56.29,40.61
2016,10,1,17,30,0.0,39.0,1.1,22.0,39.0,38.03,25.35
2016,10,1,17,45,0.0,24.0,1.0,21.0,24.0,23.17,12.41
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,4.42,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.0,19.0,0.6,15.5,33.5,14.85,0.0
2016,10,2,7,0,270.0,38.0,0.6,16.0,67.0,29.35,19.1
2016,10,2,7,15,365.0,52.0,0.55,16.5,116.5,45.94,29.0
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,89.85,52.51
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,136.95,85.82
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,191.31,129.05
2016,10,2,8,15,626.0,93.0,0.6,19.0,328.0,245.04,174.03
2016,10,2,8,30,669.0,100.0,0.7,20.0,382.0,303.16,222.55
2016,10,2,8,45,697.5,106.5,0.8,21.0,433.5,359.48,269.08
2016,10,2,9,0,726.0,113.0,0.9,22.0,485.0,417.87,315.78
2016,10,2,9,15,748.5,117.0,1.0,22.5,532.5,472.72,359.07
2016,10,2,9,30,771.0,121.0,1.1,23.0,580.0,528.33,401.61
2016,10,2,9,45,785.5,125.5,1.2,23.5,621.5,580.87,440.65
2016,10,2,10,0,800.0,130.0,1.3,24.0,663.0,631.91,477.55
2016,10,2,10,15,812.0,133.0,1.35,24.5,698.0,678.9,510.3
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,724.51,541.3
2016,10,2,10,45,830.5,139.0,1.45,25.5,760.0,764.4,566.7
2016,10,2,11,0,837.0,142.0,1.5,26.0,787.0,802.05,590.06
2016,10,2,11,15,842.5,143.0,1.55,26.0,806.0,834.42,610.96
2016,10,2,11,30,848.0,144.0,1.6,26.0,825.0,864.09,630.1
2016,10,2,11,45,886.5,124.5,1.65,26.5,844.5,894.41,648.41
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,926.13,667.52
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,941.67,676.97
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,953.6,684.4
2016,10,2,12,45,924.5,104.5,1.75,27.0,860.5,959.5,688.8
2016,10,2,13,0,923.0,104.0,1.8,27.0,853.0,961.66,691.03
2016,10,2,13,15,919.0,103.0,1.8,27.0,837.5,957.27,688.67
2016,10,2,13,30,915.0,102.0,1.8,27.0,822.0,949.18,684.16
2016,10,2,13,45,909.0,101.0,1.85,27.5,797.5,935.66,675.58
2016,10,2,14,0,903.0,100.0,1.9,28.0,773.0,918.63,664.9
2016,10,2,14,15,893.5,98.5,1.9,28.0,741.0,894.61,650.55
2016,10,2,14,30,884.0,97.0,1.9,28.0,709.0,867.47,634.25
2016,10,2,14,45,864.5,97.5,1.95,28.0,668.5,831.34,612.43
2016,10,2,15,0,845.0,98.0,2.0,28.0,628.0,797.93,592.27
2016,10,2,15,15,827.0,95.5,2.0,27.5,582.5,755.42,566.37
2016,10,2,15,30,809.0,93.0,2.0,27.0,537.0,711.19,538.9
2016,10,2,15,45,785.0,89.0,2.0,27.0,486.5,659.67,504.7
2016,10,2,16,0,761.0,85.0,2.0,27.0,436.0,607.52,468.11
2016,10,2,16,15,726.5,80.0,1.85,26.5,382.5,547.52,424.42
2016,10,2,16,30,692.0,75.0,1.7,26.0,329.0,490.91,381.78
2016,10,2,16,45,642.0,69.0,1.55,25.5,273.5,424.44,330.22
2016,10,2,17,0,592.0,63.0,1.4,25.0,218.0,361.45,279.46
2016,10,2,17,15,513.0,53.5,1.3,24.0,165.0,286.46,218.36
2016,10,2,17,30,434.0,44.0,1.2,23.0,112.0,219.11,161.45
2016,10,2,17,45,301.0,30.5,1.1,22.0,68.0,139.67,93.24
2016,10,2,18,0,168.0,17.0,1.0,21.0,24.0,66.4,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,19.0,0.5,17.5,32.0,14.89,0.0
2016,10,3,7,0,248.0,38.0,0.5,18.0,64.0,29.42,18.88
2016,10,3,7,15,344.5,51.5,0.6,18.5,112.5,44.07,27.62
2016,10,3,7,30,441.0,65.0,0.7,19.0,161.0,87.11,50.62
2016,10,3,7,45,503.0,75.0,0.8,19.5,214.0,133.04,82.87
2016,10,3,8,0,565.0,85.0,0.9,20.0,267.0,186.3,125.05
2016,10,3,8,15,608.0,92.5,1.15,21.0,320.0,239.36,169.5
2016,10,3,8,30,651.0,100.0,1.4,22.0,373.0,296.82,217.7
2016,10,3,8,45,688.5,103.0,1.65,23.0,425.0,352.03,263.69
2016,10,3,9,0,726.0,106.0,1.9,24.0,477.0,410.27,310.94
2016,10,3,9,15,748.0,110.0,1.95,24.5,523.5,464.74,354.3
2016,10,3,9,30,770.0,114.0,2.0,25.0,570.0,520.8,397.42
2016,10,3,9,45,786.0,117.0,2.05,25.5,611.0,571.67,435.49
2016,10,3,10,0,802.0,120.0,2.1,26.0,652.0,622.04,472.09
2016,10,3,10,15,814.0,122.5,2.15,26.0,686.5,668.48,505.89
2016,10,3,10,30,826.0,125.0,2.2,26.0,721.0,713.52,538.04
2016,10,3,10,45,837.5,125.0,2.3,26.5,749.0,754.01,564.32
2016,10,3,11,0,849.0,125.0,2.4,27.0,777.0,792.55,589.04
2016,10,3,11,15,854.5,126.5,2.45,27.0,796.0,825.59,610.73
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,852.64,628.42
2016,10,3,11,45,563.0,263.5,2.55,27.5,716.0,761.65,562.42
2016,10,3,12,0,266.0,399.0,2.6,28.0,617.0,648.04,475.59
2016,10,3,12,15,561.0,267.0,2.65,28.0,727.0,787.6,581.05
2016,10,3,12,30,856.0,135.0,2.7,28.0,837.0,924.37,674.38
2016,10,3,12,45,855.5,133.5,2.75,28.5,830.5,929.97,676.05
2016,10,3,13,0,855.0,132.0,2.8,29.0,824.0,932.08,676.71
2016,10,3,13,15,851.0,131.0,2.8,29.0,808.0,928.0,674.48
2016,10,3,13,30,847.0,130.0,2.8,29.0,792.0,920.45,670.18
2016,10,3,13,45,841.0,128.0,2.85,29.0,768.5,906.6,662.26
2016,10,3,14,0,835.0,126.0,2.9,29.0,745.0,889.45,652.28
2016,10,3,14,15,825.0,124.0,2.9,29.0,713.5,865.63,637.6
2016,10,3,14,30,815.0,122.0,2.9,29.0,682.0,838.92,621.04
2016,10,3,14,45,799.5,119.5,2.95,29.0,643.5,804.39,599.44
2016,10,3,15,0,784.0,117.0,3.0,29.0,605.0,767.64,576.17
2016,10,3,15,15,765.0,113.5,2.95,28.5,560.5,725.13,549.25
2016,10,3,15,30,746.0,110.0,2.9,28.0,516.0,683.97,522.91
2016,10,3,15,45,718.5,105.5,2.9,28.0,466.5,631.92,486.65
2016,10,3,16,0,691.0,101.0,2.9,28.0,417.0,579.73,448.91
2016,10,3,16,15,654.0,95.0,2.65,27.5,364.5,520.27,404.84
2016,10,3,16,30,617.0,89.0,2.4,27.0,312.0,462.26,360.6
2016,10,3,16,45,564.0,80.5,2.2,26.5,258.5,395.09,308.1
2016,10,3,17,0,511.0,72.0,2.0,26.0,205.0,331.8,256.89
2016,10,3,17,15,431.0,60.5,1.8,25.0,153.5,258.57,196.98
2016,10,3,17,30,351.0,49.0,1.6,24.0,102.0,192.93,141.7
2016,10,3,17,45,230.0,32.5,1.45,23.0,61.0,119.5,78.12
2016,10,3,18,0,109.0,16.0,1.3,22.0,20.0,42.09,0.0
2016,10,3,18,15,54.5,8.0,1.35,21.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.5,20.0,2.45,20.5,28.5,16.82,0.0
2016,10,4,7,0,153.0,40.0,2.7,21.0,57.0,32.78,21.16
2016,10,4,7,15,246.0,57.5,2.85,21.5,102.5,47.53,31.06
2016,10,4,7,30,339.0,75.0,3.0,22.0,148.0,87.22,53.89
2016,10,4,7,45,169.5,63.5,3.15,22.5,100.0,79.75,52.96
2016,10,4,8,0,0.0,52.0,3.3,23.0,52.0,50.23,35.92
2016,10,4,8,15,0.0,62.5,3.45,23.0,62.5,60.4,44.22
2016,10,4,8,30,0.0,73.0,3.6,23.0,73.0,70.58,52.39
2016,10,4,8,45,144.5,142.0,3.8,23.5,215.5,188.4,144.94
2016,10,4,9,0,289.0,211.0,4.0,24.0,358.0,322.91,249.3
2016,10,4,9,15,244.0,240.0,4.05,24.0,372.5,346.34,267.93
2016,10,4,9,30,199.0,269.0,4.1,24.0,387.0,364.08,281.57
2016,10,4,9,45,103.0,232.5,4.15,24.5,293.5,285.6,220.43
2016,10,4,10,0,7.0,196.0,4.2,25.0,200.0,193.97,147.71
2016,10,4,10,15,31.0,257.0,4.15,25.0,279.0,271.47,207.64
2016,10,4,10,30,55.0,318.0,4.1,25.0,358.0,350.69,267.45
2016,10,4,10,45,82.0,344.5,4.1,25.5,406.0,400.43,304.07
2016,10,4,11,0,109.0,371.0,4.1,26.0,454.0,452.17,341.73
2016,10,4,11,15,444.5,264.0,4.05,26.0,616.0,632.82,481.92
2016,10,4,11,30,780.0,157.0,4.0,26.0,778.0,817.33,616.6
2016,10,4,11,45,543.5,272.0,4.0,26.5,708.0,752.56,564.91
2016,10,4,12,0,307.0,387.0,4.0,27.0,638.0,671.11,499.84
2016,10,4,12,15,336.0,381.0,3.95,27.0,655.5,698.0,519.82
2016,10,4,12,30,365.0,375.0,3.9,27.0,673.0,724.17,538.65
2016,10,4,12,45,302.5,385.5,3.85,27.0,631.5,683.57,508.51
2016,10,4,13,0,240.0,396.0,3.8,27.0,590.0,633.12,471.7
2016,10,4,13,15,530.0,262.0,3.7,27.0,678.0,772.92,579.13
2016,10,4,13,30,820.0,128.0,3.6,27.0,766.0,891.47,662.74
2016,10,4,13,45,815.5,125.0,3.5,27.5,743.0,878.05,651.67
2016,10,4,14,0,811.0,122.0,3.4,28.0,720.0,861.4,639.56
2016,10,4,14,15,801.0,120.0,3.3,28.0,689.5,837.94,624.23
2016,10,4,14,30,791.0,118.0,3.2,28.0,659.0,811.68,607.09
2016,10,4,14,45,777.0,115.0,3.1,28.0,621.0,778.41,585.14
2016,10,4,15,0,763.0,112.0,3.0,28.0,583.0,742.94,561.64
2016,10,4,15,15,743.5,108.5,2.9,28.0,539.5,700.74,533.27
2016,10,4,15,30,724.0,105.0,2.8,28.0,496.0,659.77,505.56
2016,10,4,15,45,699.0,100.0,2.75,28.5,448.0,609.78,469.42
2016,10,4,16,0,674.0,95.0,2.7,29.0,400.0,559.54,432.0
2016,10,4,16,15,636.5,89.5,2.4,28.5,349.0,501.22,388.6
2016,10,4,16,30,599.0,84.0,2.1,28.0,298.0,444.48,345.19
2016,10,4,16,45,545.5,76.0,1.85,27.5,245.5,378.73,293.75
2016,10,4,17,0,492.0,68.0,1.6,27.0,193.0,316.98,243.79
2016,10,4,17,15,408.5,57.0,1.45,26.5,143.5,244.25,184.29
2016,10,4,17,30,325.0,46.0,1.3,26.0,94.0,179.14,129.74
2016,10,4,17,45,200.5,30.0,1.2,25.5,55.5,107.14,67.3
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,31.89,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,19.0,1.95,21.5,29.0,14.99,0.0
2016,10,5,7,0,199.0,38.0,2.2,22.0,58.0,29.56,18.32
2016,10,5,7,15,299.0,52.5,2.35,22.5,104.5,43.7,27.58
2016,10,5,7,30,399.0,67.0,2.5,23.0,151.0,84.3,49.22
2016,10,5,7,45,472.5,75.5,2.7,23.5,204.0,128.55,79.48
2016,10,5,8,0,546.0,84.0,2.9,24.0,257.0,180.58,119.87
2016,10,5,8,15,591.0,91.0,2.9,24.5,309.5,232.38,163.19
2016,10,5,8,30,636.0,98.0,2.9,25.0,362.0,288.82,210.63
2016,10,5,8,45,473.5,152.0,2.9,25.5,362.5,317.13,238.66
2016,10,5,9,0,311.0,206.0,2.9,26.0,363.0,327.23,249.36
2016,10,5,9,15,188.5,230.5,2.85,26.5,328.5,310.48,237.17
2016,10,5,9,30,66.0,255.0,2.8,27.0,294.0,280.04,212.96
2016,10,5,9,45,431.5,185.0,2.75,28.0,466.5,430.74,329.11
2016,10,5,10,0,797.0,115.0,2.7,29.0,639.0,611.43,462.54
2016,10,5,10,15,808.5,117.5,2.65,29.0,672.5,657.12,494.62
2016,10,5,10,30,820.0,120.0,2.6,29.0,706.0,701.38,525.76
2016,10,5,10,45,829.5,121.0,2.55,29.5,733.0,740.96,550.56
2016,10,5,11,0,839.0,122.0,2.5,30.0,760.0,778.49,573.58
2016,10,5,11,15,844.5,123.0,2.45,30.0,778.5,810.52,593.82
2016,10,5,11,30,850.0,124.0,2.4,30.0,797.0,836.65,610.06
2016,10,5,11,45,864.5,117.5,2.4,30.5,809.5,862.68,625.35
2016,10,5,12,0,879.0,111.0,2.4,31.0,822.0,885.93,638.77
2016,10,5,12,15,879.0,111.0,2.4,31.0,823.5,900.13,647.65
2016,10,5,12,30,879.0,111.0,2.4,31.0,825.0,910.88,654.48
2016,10,5,12,45,878.0,110.0,2.4,31.5,818.0,916.17,656.63
2016,10,5,13,0,877.0,109.0,2.4,32.0,811.0,917.93,656.69
2016,10,5,13,15,872.5,108.5,2.4,32.0,795.0,913.5,654.27
2016,10,5,13,30,868.0,108.0,2.4,32.0,779.0,905.58,649.81
2016,10,5,13,45,862.0,106.0,2.45,32.0,755.5,891.26,641.77
2016,10,5,14,0,856.0,104.0,2.5,32.0,732.0,873.63,631.69
2016,10,5,14,15,846.5,102.5,2.55,32.0,700.5,850.32,617.95
2016,10,5,14,30,837.0,101.0,2.6,32.0,669.0,829.15,605.65
2016,10,5,14,45,824.5,98.0,2.65,32.0,631.0,795.95,585.25
2016,10,5,15,0,812.0,95.0,2.7,32.0,593.0,760.33,563.11
2016,10,5,15,15,793.5,92.0,2.7,31.5,548.5,717.95,536.91
2016,10,5,15,30,775.0,89.0,2.7,31.0,504.0,674.02,509.21
2016,10,5,15,45,751.0,85.0,2.75,31.0,455.5,623.94,475.76
2016,10,5,16,0,727.0,81.0,2.8,31.0,407.0,573.35,439.63
2016,10,5,16,15,691.0,76.5,2.6,30.5,354.5,516.91,398.1
2016,10,5,16,30,655.0,72.0,2.4,30.0,302.0,459.86,354.88
2016,10,5,16,45,603.5,65.0,2.2,29.5,249.0,393.79,303.42
2016,10,5,17,0,552.0,58.0,2.0,29.0,196.0,331.51,253.08
2016,10,5,17,15,467.5,49.0,1.85,28.0,145.5,257.89,193.15
2016,10,5,17,30,383.0,40.0,1.7,27.0,95.0,192.65,138.32
2016,10,5,17,45,243.5,26.5,1.55,26.5,55.5,115.22,69.61
2016,10,5,18,0,104.0,13.0,1.4,26.0,16.0,37.25,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,110.0,18.0,1.7,22.5,29.0,14.19,0.0
2016,10,6,7,0,220.0,36.0,1.9,23.0,58.0,27.96,16.81
2016,10,6,7,15,323.0,49.0,2.05,23.5,104.5,40.74,25.1
2016,10,6,7,30,426.0,62.0,2.2,24.0,151.0,82.05,46.33
2016,10,6,7,45,516.0,67.0,2.4,24.5,206.0,125.8,75.07
2016,10,6,8,0,606.0,72.0,2.6,25.0,261.0,180.23,116.68
2016,10,6,8,15,648.5,77.5,2.6,25.5,314.0,233.42,161.4
2016,10,6,8,30,691.0,83.0,2.6,26.0,367.0,290.82,209.88
2016,10,6,8,45,423.5,152.5,2.65,26.5,334.0,298.81,224.13
2016,10,6,9,0,156.0,222.0,2.7,27.0,301.0,276.63,210.52
2016,10,6,9,15,482.5,157.5,2.7,27.5,432.5,381.07,290.15
2016,10,6,9,30,809.0,93.0,2.7,28.0,564.0,517.16,393.02
2016,10,6,9,45,435.5,190.5,2.7,28.5,446.5,437.78,332.39
2016,10,6,10,0,62.0,288.0,2.7,29.0,329.0,318.36,238.66
2016,10,6,10,15,64.0,302.0,2.7,29.0,346.5,337.38,252.79
2016,10,6,10,30,66.0,316.0,2.7,29.0,364.0,356.48,266.44
2016,10,6,10,45,483.0,204.5,2.7,29.5,568.5,566.94,427.54
2016,10,6,11,0,900.0,93.0,2.7,30.0,773.0,792.07,585.42
2016,10,6,11,15,904.5,93.5,2.75,30.0,792.0,823.9,604.73
2016,10,6,11,30,909.0,94.0,2.8,30.0,811.0,852.77,623.53
2016,10,6,11,45,912.5,93.5,2.85,30.5,821.5,876.62,637.76
2016,10,6,12,0,916.0,93.0,2.9,31.0,832.0,897.17,649.85
2016,10,6,12,15,916.5,93.0,2.9,31.0,833.0,912.17,659.36
2016,10,6,12,30,917.0,93.0,2.9,31.0,834.0,923.6,666.7
2016,10,6,12,45,916.5,92.0,2.95,31.5,827.0,929.42,669.57
2016,10,6,13,0,916.0,91.0,3.0,32.0,820.0,931.55,670.21
2016,10,6,13,15,912.0,90.5,2.95,32.0,804.0,927.36,667.59
2016,10,6,13,30,908.0,90.0,2.9,32.0,788.0,919.53,662.79
2016,10,6,13,45,902.0,88.5,2.9,32.0,764.0,905.23,654.3
2016,10,6,14,0,896.0,87.0,2.9,32.0,740.0,887.47,643.7
2016,10,6,14,15,887.0,85.5,2.9,32.0,708.0,863.79,629.29
2016,10,6,14,30,878.0,84.0,2.9,32.0,676.0,837.02,612.89
2016,10,6,14,45,853.5,87.0,2.9,32.0,635.0,799.77,589.42
2016,10,6,15,0,829.0,90.0,2.9,32.0,594.0,765.46,567.84
2016,10,6,15,15,811.0,87.0,2.9,31.5,549.5,722.93,541.49
2016,10,6,15,30,793.0,84.0,2.9,31.0,505.0,678.8,513.59
2016,10,6,15,45,766.5,81.0,2.9,31.0,455.5,627.51,479.04
2016,10,6,16,0,740.0,78.0,2.9,31.0,406.0,575.9,441.91
2016,10,6,16,15,704.0,73.5,2.65,30.5,353.5,516.9,398.34
2016,10,6,16,30,668.0,69.0,2.4,30.0,301.0,461.35,355.95
2016,10,6,16,45,611.0,63.5,2.2,29.5,247.0,393.81,303.22
2016,10,6,17,0,554.0,58.0,2.0,29.0,193.0,330.58,252.02
2016,10,6,17,15,467.5,48.5,1.85,28.0,142.5,255.78,191.09
2016,10,6,17,30,381.0,39.0,1.7,27.0,92.0,189.61,135.45
2016,10,6,17,45,233.5,25.5,1.55,26.5,53.0,109.38,62.99
2016,10,6,18,0,86.0,12.0,1.4,26.0,14.0,31.76,0.0
2016,10,6,18,15,43.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,130.0,16.0,0.5,22.5,28.5,15.73,0.0
2016,10,7,7,0,260.0,32.0,0.6,23.0,57.0,25.26,14.54
2016,10,7,7,15,365.0,43.5,0.75,23.5,104.5,36.32,25.16
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,78.08,41.66
2016,10,7,7,45,553.5,59.0,1.1,24.5,206.0,122.72,70.87
2016,10,7,8,0,637.0,63.0,1.3,25.0,260.0,177.09,112.55
2016,10,7,8,15,318.5,34.0,1.55,25.0,132.5,110.11,73.89
2016,10,7,8,30,0.0,5.0,1.8,25.0,5.0,4.82,0.0
2016,10,7,8,45,0.0,6.0,2.05,25.5,6.0,5.79,0.0
2016,10,7,9,0,0.0,7.0,2.3,26.0,7.0,6.76,0.0
2016,10,7,9,15,111.5,134.0,2.5,26.0,199.0,182.4,140.02
2016,10,7,9,30,223.0,261.0,2.7,26.0,391.0,368.43,282.21
2016,10,7,9,45,528.0,177.0,2.95,26.5,512.5,476.77,365.85
2016,10,7,10,0,833.0,93.0,3.2,27.0,634.0,608.63,466.31
2016,10,7,10,15,843.5,94.5,3.4,27.0,667.5,653.46,499.73
2016,10,7,10,30,854.0,96.0,3.6,27.0,701.0,696.64,531.0
2016,10,7,10,45,449.5,211.0,3.8,27.5,530.5,548.0,417.67
2016,10,7,11,0,45.0,326.0,4.0,28.0,360.0,357.57,267.81
2016,10,7,11,15,455.5,217.0,4.2,28.0,573.5,591.55,450.95
2016,10,7,11,30,866.0,108.0,4.4,28.0,787.0,829.73,622.51
2016,10,7,11,45,840.5,124.5,4.6,28.0,790.5,845.57,632.43
2016,10,7,12,0,815.0,141.0,4.8,28.0,794.0,861.59,644.33
2016,10,7,12,15,519.0,270.0,4.95,28.0,686.0,748.71,562.52
2016,10,7,12,30,223.0,399.0,5.1,28.0,578.0,613.19,458.44
2016,10,7,12,45,508.0,275.0,5.25,28.0,678.5,757.79,571.45
2016,10,7,13,0,793.0,151.0,5.4,28.0,779.0,887.25,666.4
2016,10,7,13,15,549.0,254.5,5.45,27.5,685.0,778.0,588.37
2016,10,7,13,30,305.0,358.0,5.5,27.0,591.0,660.59,499.26
2016,10,7,13,45,202.5,351.0,5.55,27.0,504.0,552.34,419.42
2016,10,7,14,0,100.0,344.0,5.6,27.0,417.0,445.25,338.4
2016,10,7,14,15,129.0,331.5,5.55,26.5,421.0,465.6,355.91
2016,10,7,14,30,158.0,319.0,5.5,26.0,425.0,475.37,365.38
2016,10,7,14,45,224.5,292.0,5.5,25.5,432.5,497.51,385.53
2016,10,7,15,0,291.0,265.0,5.5,25.0,440.0,523.96,408.65
2016,10,7,15,15,478.0,195.5,5.4,24.5,458.0,588.51,463.29
2016,10,7,15,30,665.0,126.0,5.3,24.0,476.0,633.99,502.71
2016,10,7,15,45,430.5,155.5,5.25,24.0,373.5,478.27,380.81
2016,10,7,16,0,196.0,185.0,5.2,24.0,271.0,329.35,261.61
2016,10,7,16,15,182.0,163.0,5.1,23.5,235.0,289.33,230.83
2016,10,7,16,30,168.0,141.0,5.0,23.0,199.0,250.07,199.7
2016,10,7,16,45,152.5,117.5,4.9,22.5,163.0,209.12,166.42
2016,10,7,17,0,137.0,94.0,4.8,22.0,127.0,169.27,133.17
2016,10,7,17,15,106.0,71.0,4.6,21.5,92.5,125.06,95.72
2016,10,7,17,30,75.0,48.0,4.4,21.0,58.0,83.6,60.24
2016,10,7,17,45,37.5,28.0,4.2,20.5,33.0,45.61,23.54
2016,10,7,18,0,0.0,8.0,4.0,20.0,8.0,7.86,0.0
2016,10,7,18,15,0.0,4.0,3.9,19.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,131.5,16.0,3.5,13.5,28.5,15.73,0.0
2016,10,8,7,0,263.0,32.0,3.6,14.0,57.0,25.44,15.14
2016,10,8,7,15,366.5,44.5,3.65,14.5,105.0,37.0,26.71
2016,10,8,7,30,470.0,57.0,3.7,15.0,153.0,79.53,44.63
2016,10,8,7,45,535.5,65.0,3.75,15.5,206.0,125.4,76.73
2016,10,8,8,0,601.0,73.0,3.8,16.0,259.0,178.88,120.03
2016,10,8,8,15,644.0,79.5,3.7,16.5,312.0,232.66,166.85
2016,10,8,8,30,687.0,86.0,3.6,17.0,365.0,290.72,217.72
2016,10,8,8,45,717.5,90.5,3.55,18.0,415.5,346.29,265.85
2016,10,8,9,0,748.0,95.0,3.5,19.0,466.0,405.26,315.3
2016,10,8,9,15,435.5,178.5,3.4,19.5,400.0,377.76,296.83
2016,10,8,9,30,123.0,262.0,3.3,20.0,334.0,317.13,248.42
2016,10,8,9,45,148.0,283.5,3.25,20.5,375.5,359.88,281.16
2016,10,8,10,0,173.0,305.0,3.2,21.0,417.0,404.8,314.75
2016,10,8,10,15,175.5,320.5,3.15,21.5,439.0,431.06,333.49
2016,10,8,10,30,178.0,336.0,3.1,22.0,461.0,457.15,351.87
2016,10,8,10,45,523.5,224.0,3.1,23.0,612.0,614.49,473.88
2016,10,8,11,0,869.0,112.0,3.1,24.0,763.0,783.91,595.84
2016,10,8,11,15,874.5,113.0,3.0,24.0,782.0,816.08,615.72
2016,10,8,11,30,880.0,114.0,2.9,24.0,801.0,845.45,634.5
2016,10,8,11,45,884.0,113.5,2.85,24.5,811.5,869.05,648.34
2016,10,8,12,0,888.0,113.0,2.8,25.0,822.0,889.46,660.01
2016,10,8,12,15,888.5,113.0,2.8,25.5,823.5,904.03,668.17
2016,10,8,12,30,889.0,113.0,2.8,26.0,825.0,915.13,674.14
2016,10,8,12,45,889.0,111.5,2.8,26.5,818.0,920.68,676.56
2016,10,8,13,0,889.0,110.0,2.8,27.0,811.0,922.65,676.8
2016,10,8,13,15,885.0,109.0,2.8,27.0,795.0,917.97,674.17
2016,10,8,13,30,881.0,108.0,2.8,27.0,779.0,909.75,669.39
2016,10,8,13,45,876.0,106.0,2.85,27.0,755.0,896.08,661.51
2016,10,8,14,0,871.0,104.0,2.9,27.0,731.0,879.03,651.49
2016,10,8,14,15,861.0,102.0,2.9,27.0,699.0,854.42,636.12
2016,10,8,14,30,851.0,100.0,2.9,27.0,667.0,826.87,618.8
2016,10,8,14,45,835.0,99.0,2.9,27.0,627.5,797.77,600.4
2016,10,8,15,0,819.0,98.0,2.9,27.0,588.0,761.38,576.85
2016,10,8,15,15,800.0,94.5,2.9,27.0,543.5,717.92,548.15
2016,10,8,15,30,781.0,91.0,2.9,27.0,499.0,672.93,518.02
2016,10,8,15,45,759.5,85.5,2.9,27.0,450.0,622.78,483.21
2016,10,8,16,0,738.0,80.0,2.9,27.0,401.0,571.92,445.96
2016,10,8,16,15,701.0,75.5,2.7,26.5,348.0,514.81,403.01
2016,10,8,16,30,664.0,71.0,2.5,26.0,295.0,457.1,358.28
2016,10,8,16,45,614.0,63.5,2.3,25.5,242.0,391.28,305.81
2016,10,8,17,0,564.0,56.0,2.1,25.0,189.0,329.09,254.29
2016,10,8,17,15,475.0,46.5,1.95,24.0,138.0,253.41,191.4
2016,10,8,17,30,386.0,37.0,1.8,23.0,87.0,186.65,133.99
2016,10,8,17,45,193.0,18.5,1.65,22.0,43.5,86.69,42.73
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,13.27,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,20.7,11.19
2016,10,9,7,15,498.5,35.5,2.25,13.5,114.5,31.42,21.93
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,78.12,38.97
2016,10,9,7,45,665.5,50.0,2.4,15.0,221.5,129.33,74.42
2016,10,9,8,0,726.0,56.0,2.5,16.0,277.0,187.41,121.69
2016,10,9,8,15,764.5,60.0,2.6,17.0,332.5,244.68,171.86
2016,10,9,8,30,803.0,64.0,2.7,18.0,388.0,305.52,225.3
2016,10,9,8,45,659.5,109.5,2.85,19.0,399.0,342.6,261.88
2016,10,9,9,0,516.0,155.0,3.0,20.0,410.0,363.25,282.16
2016,10,9,9,15,536.0,165.0,2.9,20.5,452.0,411.3,320.97
2016,10,9,9,30,556.0,175.0,2.8,21.0,494.0,460.34,359.29
2016,10,9,9,45,738.0,127.5,2.75,21.5,583.0,546.86,426.37
2016,10,9,10,0,920.0,80.0,2.7,22.0,672.0,645.84,501.14
2016,10,9,10,15,930.0,81.5,2.7,22.0,707.0,693.78,536.53
2016,10,9,10,30,940.0,83.0,2.7,22.0,742.0,739.78,568.44
2016,10,9,10,45,946.5,84.0,2.7,22.5,769.5,780.51,594.71
2016,10,9,11,0,953.0,85.0,2.7,23.0,797.0,818.58,618.84
2016,10,9,11,15,957.5,86.0,2.7,23.0,816.0,852.21,640.92
2016,10,9,11,30,962.0,87.0,2.7,23.0,835.0,882.68,660.8
2016,10,9,11,45,961.0,89.5,2.75,23.5,844.5,906.79,675.47
2016,10,9,12,0,960.0,92.0,2.8,24.0,854.0,927.26,687.76
2016,10,9,12,15,960.0,92.0,2.85,24.0,855.0,942.25,697.84
2016,10,9,12,30,960.0,92.0,2.9,24.0,856.0,953.48,705.6
2016,10,9,12,45,958.0,92.0,2.95,24.5,848.5,959.12,708.45
