Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,406.0,307.0,4.1,29.0,601.5,628.48,471.76
2016,10,19,11,30,415.0,312.0,4.1,29.0,619.0,653.28,489.3
2016,10,19,11,45,465.0,295.5,4.1,29.5,643.0,693.87,517.91
2016,10,19,12,0,515.0,279.0,4.1,30.0,667.0,729.49,542.81
2016,10,19,12,15,690.5,194.0,4.05,30.0,715.0,801.98,597.4
2016,10,19,12,30,866.0,109.0,4.0,30.0,763.0,863.98,639.05
2016,10,19,12,45,703.0,186.5,4.0,30.0,714.0,819.91,608.87
2016,10,19,13,0,540.0,264.0,4.0,30.0,665.0,760.95,565.19
2016,10,19,13,15,437.5,293.0,3.95,30.0,613.5,703.78,523.53
2016,10,19,13,30,335.0,322.0,3.9,30.0,562.0,638.7,475.91
2016,10,19,13,45,578.5,215.5,3.9,30.0,612.0,737.29,552.94
2016,10,19,14,0,822.0,109.0,3.9,30.0,662.0,818.86,611.65
2016,10,19,14,15,664.5,161.5,3.85,29.5,595.0,737.4,556.6
2016,10,19,14,30,507.0,214.0,3.8,29.0,528.0,652.14,494.86
2016,10,19,14,45,558.5,182.5,3.75,29.0,507.5,645.75,492.89
2016,10,19,15,0,610.0,151.0,3.7,29.0,487.0,637.95,489.22
2016,10,19,15,15,641.5,128.0,3.55,29.0,455.0,616.36,474.7
2016,10,19,15,30,673.0,105.0,3.4,29.0,423.0,589.94,456.34
2016,10,19,15,45,635.5,101.5,3.25,29.0,376.0,536.64,416.54
2016,10,19,16,0,598.0,98.0,3.1,29.0,329.0,484.23,376.67
2016,10,19,16,15,554.5,89.5,2.8,28.5,279.0,424.28,330.61
2016,10,19,16,30,511.0,81.0,2.5,28.0,229.0,366.65,284.98
2016,10,19,16,45,450.5,69.5,2.2,27.5,180.5,300.76,231.64
2016,10,19,17,0,390.0,58.0,1.9,27.0,132.0,238.79,179.99
2016,10,19,17,15,283.0,44.0,1.8,26.5,88.0,165.13,119.08
2016,10,19,17,30,176.0,30.0,1.7,26.0,44.0,101.41,59.43
2016,10,19,17,45,88.0,15.0,1.6,25.5,22.0,36.54,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.5,12.5,3.8,21.0,14.0,12.29,0.0
2016,10,20,7,0,47.0,25.0,4.2,21.0,28.0,21.89,5.35
2016,10,20,7,15,134.5,47.0,4.5,21.0,67.5,38.16,26.18
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,70.73,45.67
2016,10,20,7,45,305.5,83.0,5.1,21.0,155.5,107.14,69.98
2016,10,20,8,0,389.0,97.0,5.4,21.0,204.0,154.42,105.78
2016,10,20,8,15,194.5,96.0,5.7,21.0,149.5,134.41,98.8
2016,10,20,8,30,0.0,95.0,6.0,21.0,95.0,91.37,70.11
2016,10,20,8,45,0.0,110.5,6.3,21.5,110.5,106.35,82.05
2016,10,20,9,0,0.0,126.0,6.6,22.0,126.0,121.4,93.85
2016,10,20,9,15,43.0,181.5,6.7,22.5,204.5,194.37,152.0
2016,10,20,9,30,86.0,237.0,6.8,23.0,283.0,272.13,213.18
2016,10,20,9,45,108.5,259.5,6.9,23.5,322.0,311.5,243.58
2016,10,20,10,0,131.0,282.0,7.0,24.0,361.0,355.09,277.01
2016,10,20,10,15,254.5,281.0,7.0,24.0,445.5,441.99,345.82
2016,10,20,10,30,378.0,280.0,7.0,24.0,530.0,535.63,419.11
2016,10,20,10,45,445.5,266.5,7.0,24.5,572.5,589.0,459.76
2016,10,20,11,0,513.0,253.0,7.0,25.0,615.0,642.16,499.95
2016,10,20,11,15,525.0,252.5,6.95,25.0,631.0,668.08,519.3
2016,10,20,11,30,537.0,252.0,6.9,25.0,647.0,692.71,537.64
2016,10,20,11,45,431.0,299.0,6.9,25.5,618.5,668.62,515.81
2016,10,20,12,0,325.0,346.0,6.9,26.0,590.0,633.89,486.24
2016,10,20,12,15,355.5,338.0,6.9,26.0,604.5,658.14,505.11
2016,10,20,12,30,386.0,330.0,6.9,26.0,619.0,681.56,523.22
2016,10,20,12,45,625.0,222.5,6.9,26.5,685.5,788.24,607.03
2016,10,20,13,0,864.0,115.0,6.9,27.0,752.0,875.33,669.74
2016,10,20,13,15,859.5,114.0,6.9,26.5,736.0,874.82,670.89
2016,10,20,13,30,855.0,113.0,6.9,26.0,720.0,866.05,666.62
2016,10,20,13,45,561.0,211.0,6.9,26.0,604.0,715.81,555.93
2016,10,20,14,0,267.0,309.0,6.9,26.0,488.0,562.96,435.3
2016,10,20,14,15,547.0,206.0,6.85,26.0,549.0,684.1,534.46
2016,10,20,14,30,827.0,103.0,6.8,26.0,610.0,783.6,611.39
2016,10,20,14,45,812.0,100.0,6.8,26.0,571.5,748.91,586.86
2016,10,20,15,0,797.0,97.0,6.8,26.0,533.0,712.04,561.06
2016,10,20,15,15,777.0,93.5,6.7,25.5,489.0,669.11,531.3
2016,10,20,15,30,757.0,90.0,6.6,25.0,445.0,624.84,499.34
2016,10,20,15,45,737.0,83.5,6.5,25.0,397.5,576.21,461.74
2016,10,20,16,0,717.0,77.0,6.4,25.0,350.0,529.35,424.53
2016,10,20,16,15,675.5,71.0,6.1,24.5,298.5,468.42,375.7
2016,10,20,16,30,634.0,65.0,5.8,24.0,247.0,409.45,326.94
2016,10,20,16,45,578.0,56.5,5.5,23.5,195.5,343.35,270.98
2016,10,20,17,0,522.0,48.0,5.2,23.0,144.0,281.6,216.86
2016,10,20,17,15,409.0,37.0,4.85,22.0,96.5,201.86,148.28
2016,10,20,17,30,296.0,26.0,4.5,21.0,49.0,131.21,75.03
2016,10,20,17,45,148.0,13.0,4.2,20.5,24.5,49.05,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,169.5,10.0,2.4,10.5,20.5,9.83,0.0
2016,10,21,7,0,339.0,20.0,2.6,11.0,41.0,17.05,2.08
2016,10,21,7,15,466.5,29.5,2.8,12.0,90.0,23.83,14.87
2016,10,21,7,30,594.0,39.0,3.0,13.0,139.0,63.56,30.13
2016,10,21,7,45,664.0,45.0,3.2,14.0,194.5,113.56,61.93
2016,10,21,8,0,734.0,51.0,3.4,15.0,250.0,171.47,107.59
2016,10,21,8,15,776.5,55.5,3.45,15.5,305.0,229.19,158.17
2016,10,21,8,30,819.0,60.0,3.5,16.0,360.0,290.84,213.18
2016,10,21,8,45,848.5,62.5,3.6,17.0,412.5,350.83,266.39
2016,10,21,9,0,878.0,65.0,3.7,18.0,465.0,411.16,318.52
2016,10,21,9,15,898.0,67.5,3.6,18.0,512.5,468.6,367.92
2016,10,21,9,30,918.0,70.0,3.5,18.0,560.0,526.07,415.8
2016,10,21,9,45,932.5,71.5,3.4,18.5,601.5,579.26,458.1
2016,10,21,10,0,947.0,73.0,3.3,19.0,643.0,631.35,498.07
2016,10,21,10,15,957.0,74.5,3.2,19.5,677.5,679.2,533.57
2016,10,21,10,30,967.0,76.0,3.1,20.0,712.0,725.03,565.97
2016,10,21,10,45,973.5,76.5,3.05,20.5,738.5,765.07,592.14
2016,10,21,11,0,980.0,77.0,3.0,21.0,765.0,802.36,616.03
2016,10,21,11,15,984.5,78.0,2.9,21.0,783.0,835.7,637.79
2016,10,21,11,30,989.0,79.0,2.8,21.0,801.0,865.81,657.14
2016,10,21,11,45,990.0,79.5,2.75,21.5,810.0,889.16,670.85
2016,10,21,12,0,991.0,80.0,2.7,22.0,819.0,908.86,682.09
2016,10,21,12,15,990.5,80.0,2.65,22.0,819.5,923.0,690.95
2016,10,21,12,30,990.0,80.0,2.6,22.0,820.0,933.3,697.37
2016,10,21,12,45,988.0,80.0,2.6,22.5,811.0,938.41,699.57
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,939.62,699.35
2016,10,21,13,15,981.5,79.0,2.55,23.0,784.5,933.66,695.47
2016,10,21,13,30,977.0,78.0,2.5,23.0,767.0,923.84,689.23
2016,10,21,13,45,970.0,77.0,2.45,23.5,741.5,908.13,677.9
2016,10,21,14,0,963.0,76.0,2.4,24.0,716.0,888.81,664.34
2016,10,21,14,15,953.0,75.0,2.35,23.5,682.0,863.56,649.48
2016,10,21,14,30,943.0,74.0,2.3,23.0,648.0,835.12,632.43
2016,10,21,14,45,929.5,72.0,2.25,23.0,607.5,799.84,609.4
2016,10,21,15,0,916.0,70.0,2.2,23.0,567.0,761.96,584.45
2016,10,21,15,15,897.0,67.5,2.1,23.0,520.5,717.27,554.11
2016,10,21,15,30,878.0,65.0,2.0,23.0,474.0,670.89,522.25
2016,10,21,15,45,851.0,62.0,1.95,23.0,422.5,617.49,483.85
2016,10,21,16,0,824.0,59.0,1.9,23.0,371.0,567.47,445.9
2016,10,21,16,15,784.0,55.0,1.65,22.0,316.5,505.11,398.15
2016,10,21,16,30,744.0,51.0,1.4,21.0,262.0,444.27,349.66
2016,10,21,16,45,680.5,45.5,1.15,20.5,206.5,372.99,290.55
2016,10,21,17,0,617.0,40.0,0.9,20.0,151.0,306.46,233.12
2016,10,21,17,15,500.0,31.5,0.95,19.0,101.0,223.26,162.56
2016,10,21,17,30,383.0,23.0,1.0,18.0,51.0,148.74,79.73
2016,10,21,17,45,191.5,11.5,1.05,17.5,25.5,57.76,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,165.5,10.0,1.0,10.5,19.5,9.83,0.0
2016,10,22,7,0,331.0,20.0,1.0,11.0,39.0,17.23,0.64
2016,10,22,7,15,460.0,29.5,1.2,11.5,87.5,24.0,15.01
2016,10,22,7,30,589.0,39.0,1.4,12.0,136.0,62.45,29.81
2016,10,22,7,45,657.5,45.0,1.65,13.0,191.0,111.81,60.98
2016,10,22,8,0,726.0,51.0,1.9,14.0,246.0,168.91,105.85
2016,10,22,8,15,769.0,55.5,2.05,15.0,300.5,226.14,155.53
2016,10,22,8,30,812.0,60.0,2.2,16.0,355.0,287.35,209.5
2016,10,22,8,45,839.5,63.5,2.35,17.0,407.0,345.98,261.27
2016,10,22,9,0,867.0,67.0,2.5,18.0,459.0,407.04,313.6
2016,10,22,9,15,887.0,69.5,2.55,18.5,506.0,463.82,361.52
2016,10,22,9,30,907.0,72.0,2.6,19.0,553.0,520.65,407.87
2016,10,22,9,45,920.0,74.5,2.65,20.0,594.0,573.45,448.83
2016,10,22,10,0,933.0,77.0,2.7,21.0,635.0,625.03,487.38
2016,10,22,10,15,943.5,78.5,2.65,21.5,669.0,672.55,522.24
2016,10,22,10,30,954.0,80.0,2.6,22.0,703.0,718.12,554.47
2016,10,22,10,45,959.5,81.5,2.6,22.5,729.5,757.99,580.37
2016,10,22,11,0,965.0,83.0,2.6,23.0,756.0,795.09,604.06
2016,10,22,11,15,969.0,83.5,2.6,23.0,774.0,827.05,625.19
2016,10,22,11,30,973.0,84.0,2.6,23.0,792.0,855.81,644.09
2016,10,22,11,45,973.5,85.5,2.6,23.5,800.5,879.45,658.24
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,899.49,670.0
2016,10,22,12,15,974.0,87.0,2.6,24.0,809.5,913.81,679.33
2016,10,22,12,30,974.0,87.0,2.6,24.0,810.0,924.37,686.3
2016,10,22,12,45,970.0,87.5,2.6,24.5,801.0,928.23,687.66
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,928.25,686.67
2016,10,22,13,15,961.5,87.0,2.6,25.0,774.5,922.36,683.29
2016,10,22,13,30,957.0,86.0,2.6,25.0,757.0,912.7,677.61
2016,10,22,13,45,948.5,85.5,2.65,25.5,731.0,896.55,666.82
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,876.9,653.84
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,851.17,637.74
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,822.34,619.55
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.0,786.04,596.43
2016,10,22,15,0,886.0,79.0,2.8,26.0,556.0,747.41,571.47
2016,10,22,15,15,866.0,76.5,2.8,25.5,509.5,707.47,546.06
2016,10,22,15,30,846.0,74.0,2.8,25.0,463.0,661.45,515.72
2016,10,22,15,45,816.0,70.5,2.8,25.0,411.5,606.71,475.45
2016,10,22,16,0,786.0,67.0,2.8,25.0,360.0,551.84,433.89
2016,10,22,16,15,743.5,62.0,2.45,24.0,306.0,488.69,385.23
2016,10,22,16,30,701.0,57.0,2.1,23.0,252.0,427.34,336.08
2016,10,22,16,45,633.0,50.5,1.8,22.0,198.0,355.05,276.66
2016,10,22,17,0,565.0,44.0,1.5,21.0,144.0,291.25,221.79
2016,10,22,17,15,443.5,33.5,1.5,20.0,95.0,207.72,150.75
2016,10,22,17,30,322.0,23.0,1.5,19.0,46.0,132.39,64.51
2016,10,22,17,45,161.0,11.5,1.55,18.0,23.0,49.95,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,38.5,10.5,1.8,12.5,13.0,10.32,0.0
2016,10,23,7,0,77.0,21.0,2.0,13.0,26.0,17.66,0.0
2016,10,23,7,15,155.0,40.0,2.1,13.5,61.5,32.81,22.2
2016,10,23,7,30,233.0,59.0,2.2,14.0,97.0,60.28,38.24
2016,10,23,7,45,273.5,78.0,2.35,14.5,138.5,97.84,65.34
2016,10,23,8,0,314.0,97.0,2.5,15.0,180.0,140.15,99.11
2016,10,23,8,15,353.5,110.0,2.55,15.5,222.0,181.26,133.46
2016,10,23,8,30,393.0,123.0,2.6,16.0,264.0,226.51,171.86
2016,10,23,8,45,566.0,107.5,2.65,16.5,344.0,294.31,225.98
2016,10,23,9,0,739.0,92.0,2.7,17.0,424.0,378.28,293.96
2016,10,23,9,15,569.0,147.0,2.9,17.5,418.0,395.49,311.51
2016,10,23,9,30,399.0,202.0,3.1,18.0,412.0,393.94,311.79
2016,10,23,9,45,609.5,153.5,3.35,19.0,502.5,483.44,382.71
2016,10,23,10,0,820.0,105.0,3.6,20.0,593.0,586.09,462.54
2016,10,23,10,15,654.5,171.0,3.7,20.5,574.0,585.02,459.44
2016,10,23,10,30,489.0,237.0,3.8,21.0,555.0,567.06,443.08
2016,10,23,10,45,401.5,276.0,3.95,21.5,544.0,561.03,436.55
2016,10,23,11,0,314.0,315.0,4.1,22.0,533.0,551.93,427.15
2016,10,23,11,15,232.5,334.5,4.1,22.0,498.0,516.49,398.98
2016,10,23,11,30,151.0,354.0,4.1,22.0,463.0,480.62,370.09
2016,10,23,11,45,222.5,350.5,4.15,22.5,513.5,539.66,415.18
2016,10,23,12,0,294.0,347.0,4.2,23.0,564.0,607.18,465.31
2016,10,23,12,15,225.5,355.5,4.15,23.0,522.5,558.32,427.6
2016,10,23,12,30,157.0,364.0,4.1,23.0,481.0,513.65,393.0
2016,10,23,12,45,235.5,349.5,4.1,23.5,521.5,567.89,434.78
2016,10,23,13,0,314.0,335.0,4.1,24.0,562.0,629.88,481.0
2016,10,23,13,15,336.0,320.5,4.05,24.0,559.0,634.41,485.0
2016,10,23,13,30,358.0,306.0,4.0,24.0,556.0,637.23,488.12
2016,10,23,13,45,370.5,291.0,3.95,24.0,541.5,629.61,483.56
2016,10,23,14,0,383.0,276.0,3.9,24.0,527.0,620.06,477.68
2016,10,23,14,15,538.5,210.0,3.8,24.0,544.0,676.63,523.45
2016,10,23,14,30,694.0,144.0,3.7,24.0,561.0,719.87,558.34
2016,10,23,14,45,736.0,121.5,3.6,24.0,538.0,710.28,552.08
2016,10,23,15,0,778.0,99.0,3.5,24.0,515.0,692.76,540.47
2016,10,23,15,15,663.0,116.0,3.15,23.5,449.5,610.01,479.55
2016,10,23,15,30,548.0,133.0,2.8,23.0,384.0,525.86,415.68
2016,10,23,15,45,521.0,123.5,2.5,23.0,340.5,478.03,378.99
2016,10,23,16,0,494.0,114.0,2.2,23.0,297.0,430.78,341.8
2016,10,23,16,15,463.0,100.0,2.05,22.5,250.5,377.07,299.73
2016,10,23,16,30,432.0,86.0,1.9,22.0,204.0,324.95,257.54
2016,10,23,16,45,382.5,71.0,1.75,21.5,159.0,265.32,208.0
2016,10,23,17,0,333.0,56.0,1.6,21.0,114.0,209.93,160.5
2016,10,23,17,15,239.0,40.0,1.6,20.5,74.0,142.78,103.18
2016,10,23,17,30,145.0,24.0,1.6,20.0,34.0,80.11,32.94
2016,10,23,17,45,72.5,12.0,1.6,19.5,17.0,29.02,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,16.5,10.0,0.85,16.5,11.0,9.83,0.0
2016,10,24,7,0,33.0,20.0,0.9,17.0,22.0,17.77,0.0
2016,10,24,7,15,101.5,39.5,1.1,17.5,54.0,32.39,21.34
2016,10,24,7,30,170.0,59.0,1.3,18.0,86.0,58.53,38.02
2016,10,24,7,45,209.0,79.0,1.5,18.5,125.0,92.62,62.68
2016,10,24,8,0,248.0,99.0,1.7,19.0,164.0,131.37,93.01
2016,10,24,8,15,279.5,116.0,1.95,20.0,204.0,170.21,124.63
2016,10,24,8,30,311.0,133.0,2.2,21.0,244.0,212.4,159.29
2016,10,24,8,45,241.0,162.5,2.5,22.0,256.0,235.66,180.71
2016,10,24,9,0,171.0,192.0,2.8,23.0,268.0,250.7,193.99
2016,10,24,9,15,249.5,203.5,2.75,23.5,327.5,307.53,238.07
2016,10,24,9,30,328.0,215.0,2.7,24.0,387.0,371.13,286.94
2016,10,24,9,45,289.0,241.0,2.65,24.5,401.0,392.98,302.96
2016,10,24,10,0,250.0,267.0,2.6,25.0,415.0,408.43,313.6
2016,10,24,10,15,184.0,286.0,2.5,25.5,398.5,398.43,304.38
2016,10,24,10,30,118.0,305.0,2.4,26.0,382.0,379.51,288.23
2016,10,24,10,45,237.5,303.5,2.35,26.5,465.0,470.17,356.38
2016,10,24,11,0,357.0,302.0,2.3,27.0,548.0,569.21,428.23
2016,10,24,11,15,179.5,234.5,2.3,27.0,358.0,378.29,287.32
2016,10,24,11,30,2.0,167.0,2.3,27.0,168.0,164.27,122.47
2016,10,24,11,45,19.0,236.0,2.3,27.5,250.0,246.79,185.67
2016,10,24,12,0,36.0,305.0,2.3,28.0,332.0,338.02,252.99
2016,10,24,12,15,254.0,295.0,2.3,28.0,482.0,524.62,394.11
2016,10,24,12,30,472.0,285.0,2.3,28.0,632.0,709.36,526.73
2016,10,24,12,45,646.5,207.0,2.3,28.5,676.0,783.03,579.44
2016,10,24,13,0,821.0,129.0,2.3,29.0,720.0,848.26,622.46
2016,10,24,13,15,815.0,127.5,2.3,29.0,703.5,841.18,617.66
2016,10,24,13,30,809.0,126.0,2.3,29.0,687.0,830.85,611.48
2016,10,24,13,45,798.5,125.0,2.35,29.0,662.0,814.16,601.54
2016,10,24,14,0,788.0,124.0,2.4,29.0,637.0,794.53,589.71
2016,10,24,14,15,774.5,121.5,2.4,28.5,605.0,768.08,574.07
2016,10,24,14,30,761.0,119.0,2.4,28.0,573.0,742.09,558.7
2016,10,24,14,45,742.5,115.5,2.45,28.0,534.5,706.09,535.41
2016,10,24,15,0,724.0,112.0,2.5,28.0,496.0,668.36,510.66
2016,10,24,15,15,698.5,107.5,2.5,28.0,452.0,623.13,478.99
2016,10,24,15,30,673.0,103.0,2.5,28.0,408.0,577.21,446.03
2016,10,24,15,45,639.5,97.0,2.55,28.0,360.5,524.23,407.2
2016,10,24,16,0,606.0,91.0,2.6,28.0,313.0,471.89,367.71
2016,10,24,16,15,555.5,83.5,2.3,27.0,263.0,409.71,320.07
2016,10,24,16,30,505.0,76.0,2.0,26.0,213.0,350.46,273.1
2016,10,24,16,45,432.0,65.5,1.75,25.5,164.5,281.37,216.67
2016,10,24,17,0,359.0,55.0,1.5,25.0,116.0,218.2,163.67
2016,10,24,17,15,243.0,39.5,1.45,24.0,74.0,143.16,101.33
2016,10,24,17,30,127.0,24.0,1.4,23.0,32.0,74.05,24.01
2016,10,24,17,45,63.5,12.0,1.35,22.5,16.0,26.73,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,1.2,16.5,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,1.3,17.0,16.0,15.39,0.0
2016,10,25,7,15,29.5,37.0,1.4,17.0,41.5,33.41,22.06
2016,10,25,7,30,59.0,58.0,1.5,17.0,67.0,53.96,37.46
2016,10,25,7,45,81.0,80.5,1.65,17.5,98.5,81.43,59.02
2016,10,25,8,0,103.0,103.0,1.8,18.0,130.0,111.78,83.39
2016,10,25,8,15,115.0,126.0,1.95,18.5,162.0,143.1,109.18
2016,10,25,8,30,127.0,149.0,2.1,19.0,194.0,175.89,136.08
2016,10,25,8,45,137.0,170.0,2.25,20.0,225.0,207.54,161.52
2016,10,25,9,0,147.0,191.0,2.4,21.0,256.0,240.22,187.32
2016,10,25,9,15,114.0,209.0,2.45,21.0,263.0,252.25,197.3
2016,10,25,9,30,81.0,227.0,2.5,21.0,270.0,259.47,202.92
2016,10,25,9,45,141.0,249.0,2.55,21.5,329.5,319.58,249.45
2016,10,25,10,0,201.0,271.0,2.6,22.0,389.0,383.65,298.27
2016,10,25,10,15,278.0,273.5,2.65,22.5,447.0,446.63,345.99
2016,10,25,10,30,355.0,276.0,2.7,23.0,505.0,512.43,395.14
2016,10,25,10,45,442.5,257.5,2.75,23.5,553.5,572.74,440.01
2016,10,25,11,0,530.0,239.0,2.8,24.0,602.0,633.99,484.99
2016,10,25,11,15,419.0,284.5,2.85,24.0,576.5,614.1,467.94
2016,10,25,11,30,308.0,330.0,2.9,24.0,551.0,582.78,442.83
2016,10,25,11,45,310.0,334.0,2.95,24.5,558.5,597.44,452.82
2016,10,25,12,0,312.0,338.0,3.0,25.0,566.0,611.04,461.73
2016,10,25,12,15,323.5,335.5,3.0,25.0,572.0,624.53,471.66
2016,10,25,12,30,335.0,333.0,3.0,25.0,578.0,636.95,480.87
2016,10,25,12,45,434.5,293.0,3.05,25.0,607.0,689.6,521.29
2016,10,25,13,0,534.0,253.0,3.1,25.0,636.0,734.74,556.03
2016,10,25,13,15,553.0,239.5,3.05,25.0,628.0,737.13,558.25
2016,10,25,13,30,572.0,226.0,3.0,25.0,620.0,736.92,559.01
2016,10,25,13,45,446.0,256.5,2.95,25.5,557.0,660.92,501.69
2016,10,25,14,0,320.0,287.0,2.9,26.0,494.0,578.67,439.74
2016,10,25,14,15,558.0,199.5,2.85,25.5,539.0,677.46,518.63
2016,10,25,14,30,796.0,112.0,2.8,25.0,584.0,756.37,578.53
2016,10,25,14,45,520.5,171.0,2.75,25.0,471.5,594.07,459.5
2016,10,25,15,0,245.0,230.0,2.7,25.0,359.0,438.01,339.67
2016,10,25,15,15,282.0,203.5,2.45,24.5,339.5,427.45,334.27
2016,10,25,15,30,319.0,177.0,2.2,24.0,320.0,413.27,325.08
2016,10,25,15,45,303.0,160.0,1.95,24.0,283.5,373.33,294.28
2016,10,25,16,0,287.0,143.0,1.7,24.0,247.0,333.76,263.34
2016,10,25,16,15,269.0,122.0,1.5,23.5,207.5,288.88,228.17
2016,10,25,16,30,251.0,101.0,1.3,23.0,168.0,244.83,192.64
2016,10,25,16,45,220.5,80.5,1.15,22.5,130.0,196.89,152.99
2016,10,25,17,0,190.0,60.0,1.0,22.0,92.0,151.4,114.35
2016,10,25,17,15,126.0,40.5,1.0,21.5,58.5,98.53,69.34
2016,10,25,17,30,62.0,21.0,1.0,21.0,25.0,46.5,8.81
2016,10,25,17,45,31.0,10.5,1.05,20.5,12.5,17.54,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,15.5,12.0,9.34,0.0
2016,10,26,7,0,113.0,19.0,1.3,16.0,24.0,14.98,0.0
2016,10,26,7,15,240.5,33.5,1.5,16.5,64.5,25.86,15.7
2016,10,26,7,30,368.0,48.0,1.7,17.0,105.0,56.03,31.08
2016,10,26,7,45,451.0,57.5,1.95,18.0,154.0,96.6,56.1
2016,10,26,8,0,534.0,67.0,2.2,19.0,203.0,146.77,93.51
2016,10,26,8,15,585.5,73.5,2.5,20.0,253.0,196.41,134.74
2016,10,26,8,30,637.0,80.0,2.8,21.0,303.0,251.25,181.36
2016,10,26,8,45,672.0,85.0,3.1,22.0,351.5,304.04,226.77
2016,10,26,9,0,707.0,90.0,3.4,23.0,400.0,359.49,273.47
2016,10,26,9,15,410.0,160.5,3.3,23.5,345.0,336.04,259.83
2016,10,26,9,30,113.0,231.0,3.2,24.0,290.0,278.65,215.74
2016,10,26,9,45,114.0,249.5,3.15,24.5,313.0,303.69,234.65
2016,10,26,10,0,115.0,268.0,3.1,25.0,336.0,328.68,252.97
2016,10,26,10,15,465.5,188.0,3.0,25.5,483.0,479.33,370.75
2016,10,26,10,30,816.0,108.0,2.9,26.0,630.0,648.36,497.63
2016,10,26,10,45,822.5,111.0,2.8,26.5,654.5,685.88,522.6
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,721.18,545.31
2016,10,26,11,15,835.0,115.0,2.65,27.0,696.0,751.61,565.34
2016,10,26,11,30,841.0,116.0,2.6,27.0,713.0,779.41,583.48
2016,10,26,11,45,854.5,111.0,2.55,27.5,724.5,804.0,598.21
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,822.2,608.56
2016,10,26,12,15,868.0,106.0,2.45,28.0,736.0,835.01,616.58
2016,10,26,12,30,868.0,106.0,2.4,28.0,736.0,844.48,622.49
2016,10,26,12,45,865.5,105.5,2.4,28.5,728.0,847.92,623.67
2016,10,26,13,0,863.0,105.0,2.4,29.0,720.0,847.93,622.76
2016,10,26,13,15,858.0,104.0,2.4,29.0,703.5,841.89,619.24
2016,10,26,13,30,853.0,103.0,2.4,29.0,687.0,832.5,613.67
2016,10,26,13,45,843.5,102.0,2.4,29.0,662.5,821.03,606.85
2016,10,26,14,0,834.0,101.0,2.4,29.0,638.0,801.63,594.8
2016,10,26,14,15,822.5,99.0,2.35,29.0,606.0,776.57,578.68
2016,10,26,14,30,811.0,97.0,2.3,29.0,574.0,748.82,560.76
2016,10,26,14,45,786.0,97.5,2.3,29.0,534.5,711.24,536.3
2016,10,26,15,0,761.0,98.0,2.3,29.0,495.0,672.09,510.53
2016,10,26,15,15,737.0,94.5,2.25,28.5,451.5,630.53,482.97
2016,10,26,15,30,713.0,91.0,2.2,28.0,408.0,585.64,451.56
2016,10,26,15,45,681.0,85.5,2.2,28.0,360.0,532.94,412.89
2016,10,26,16,0,649.0,80.0,2.2,28.0,312.0,480.68,373.44
2016,10,26,16,15,599.5,73.5,1.9,27.0,262.0,418.76,325.94
2016,10,26,16,30,550.0,67.0,1.6,26.0,212.0,359.64,278.94
2016,10,26,16,45,478.0,57.5,1.35,25.5,163.0,290.57,222.38
2016,10,26,17,0,406.0,48.0,1.1,25.0,114.0,227.53,169.2
2016,10,26,17,15,282.0,34.5,1.1,24.0,72.0,149.7,104.12
2016,10,26,17,30,158.0,21.0,1.1,23.0,30.0,77.31,8.04
2016,10,26,17,45,79.0,10.5,1.1,22.5,15.0,28.55,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,16.5,11.0,8.85,0.0
2016,10,27,7,0,76.0,18.0,1.6,17.0,22.0,15.2,0.0
2016,10,27,7,15,193.0,35.0,1.75,17.5,60.5,27.18,16.51
2016,10,27,7,30,310.0,52.0,1.9,18.0,99.0,55.76,32.41
2016,10,27,7,45,397.5,63.0,2.05,19.0,147.5,94.96,56.77
2016,10,27,8,0,485.0,74.0,2.2,20.0,196.0,144.8,93.53
2016,10,27,8,15,539.0,82.0,2.05,21.0,246.0,193.45,133.22
2016,10,27,8,30,593.0,90.0,1.9,22.0,296.0,247.68,178.33
2016,10,27,8,45,634.5,94.5,1.8,23.0,344.5,299.64,221.8
2016,10,27,9,0,676.0,99.0,1.7,24.0,393.0,355.02,266.93
2016,10,27,9,15,702.5,103.0,1.5,24.5,437.0,406.47,308.18
2016,10,27,9,30,729.0,107.0,1.3,25.0,481.0,459.08,348.64
2016,10,27,9,45,749.5,110.0,1.15,25.5,520.5,508.35,385.2
2016,10,27,10,0,770.0,113.0,1.0,26.0,560.0,557.67,420.21
2016,10,27,10,15,505.0,204.0,1.05,26.5,504.0,518.34,389.29
2016,10,27,10,30,240.0,295.0,1.1,27.0,448.0,451.61,337.5
2016,10,27,10,45,527.0,209.0,1.2,27.5,561.5,579.73,433.93
2016,10,27,11,0,814.0,123.0,1.3,28.0,675.0,717.48,532.28
2016,10,27,11,15,820.5,124.0,1.4,28.0,692.0,747.86,551.69
2016,10,27,11,30,827.0,125.0,1.5,28.0,709.0,775.68,570.48
2016,10,27,11,45,849.5,115.5,1.65,28.5,722.5,802.36,587.88
2016,10,27,12,0,872.0,106.0,1.8,29.0,736.0,822.89,601.2
2016,10,27,12,15,872.5,106.0,1.85,29.0,736.5,836.14,610.12
2016,10,27,12,30,873.0,106.0,1.9,29.0,737.0,846.04,617.03
2016,10,27,12,45,525.5,226.0,1.95,29.0,604.5,692.82,511.8
2016,10,27,13,0,178.0,346.0,2.0,29.0,472.0,516.06,381.29
2016,10,27,13,15,519.0,224.5,2.0,29.0,579.5,689.15,512.87
2016,10,27,13,30,860.0,103.0,2.0,29.0,687.0,835.72,614.2
2016,10,27,13,45,853.0,100.5,2.05,29.0,663.0,824.57,606.64
2016,10,27,14,0,846.0,98.0,2.1,29.0,639.0,805.4,595.26
2016,10,27,14,15,834.0,96.5,2.1,29.0,607.0,780.34,579.6
2016,10,27,14,30,822.0,95.0,2.1,29.0,575.0,752.56,562.12
2016,10,27,14,45,801.0,93.5,2.15,29.0,535.5,715.55,538.5
2016,10,27,15,0,780.0,92.0,2.2,29.0,496.0,676.74,513.38
2016,10,27,15,15,756.5,88.5,2.2,28.5,452.0,632.46,484.51
2016,10,27,15,30,733.0,85.0,2.2,28.0,408.0,587.17,453.04
2016,10,27,15,45,700.0,80.5,2.25,28.0,360.0,536.81,416.1
2016,10,27,16,0,667.0,76.0,2.3,28.0,312.0,484.52,376.64
2016,10,27,16,15,618.0,70.0,2.05,27.0,261.5,422.87,329.34
2016,10,27,16,30,569.0,64.0,1.8,26.0,211.0,363.95,282.42
2016,10,27,16,45,498.0,54.5,1.55,25.5,162.0,294.68,225.45
2016,10,27,17,0,427.0,45.0,1.3,25.0,113.0,231.38,171.75
2016,10,27,17,15,299.5,32.5,1.25,24.0,71.0,152.8,105.37
2016,10,27,17,30,172.0,20.0,1.2,23.0,29.0,79.27,0.0
2016,10,27,17,45,86.0,10.0,1.2,22.5,14.5,29.5,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,14.5,12.0,0.0,0.0
2016,10,28,7,0,167.0,17.0,0.9,15.0,24.0,16.71,0.0
2016,10,28,7,15,305.0,30.0,1.0,16.0,66.0,23.45,13.42
2016,10,28,7,30,443.0,43.0,1.1,17.0,108.0,52.95,27.2
2016,10,28,7,45,525.0,51.0,1.25,18.0,159.0,96.12,52.77
2016,10,28,8,0,607.0,59.0,1.4,19.0,210.0,148.62,91.64
2016,10,28,8,15,657.0,65.0,1.5,20.0,262.0,201.33,135.38
2016,10,28,8,30,707.0,71.0,1.6,21.0,314.0,258.93,184.27
2016,10,28,8,45,742.5,75.0,1.75,22.0,364.0,315.5,232.6
2016,10,28,9,0,778.0,79.0,1.9,23.0,414.0,373.35,280.93
2016,10,28,9,15,802.0,82.0,2.0,23.5,460.0,427.48,325.74
2016,10,28,9,30,826.0,85.0,2.1,24.0,506.0,482.28,369.72
2016,10,28,9,45,844.5,87.0,2.25,24.5,546.0,533.51,409.96
2016,10,28,10,0,863.0,89.0,2.4,25.0,586.0,584.24,448.7
2016,10,28,10,15,875.0,90.5,2.45,25.0,619.0,628.77,482.52
2016,10,28,10,30,887.0,92.0,2.5,25.0,652.0,672.23,514.82
2016,10,28,10,45,897.5,92.5,2.55,25.5,678.0,711.75,542.24
2016,10,28,11,0,908.0,93.0,2.6,26.0,704.0,749.03,566.48
2016,10,28,11,15,912.5,93.5,2.6,26.5,721.5,779.41,585.45
2016,10,28,11,30,917.0,94.0,2.6,27.0,739.0,806.82,602.3
2016,10,28,11,45,924.0,92.5,2.6,27.5,749.0,830.97,616.89
2016,10,28,12,0,931.0,91.0,2.6,28.0,759.0,851.94,629.33
2016,10,28,12,15,930.5,91.0,2.6,28.0,759.0,865.04,637.83
2016,10,28,12,30,930.0,91.0,2.6,28.0,759.0,874.56,644.13
2016,10,28,12,45,669.0,195.5,2.6,28.0,673.0,782.07,581.54
2016,10,28,13,0,408.0,300.0,2.6,28.0,587.0,666.85,496.47
2016,10,28,13,15,662.0,194.0,2.6,28.0,647.0,777.8,580.97
2016,10,28,13,30,916.0,88.0,2.6,28.0,707.0,863.01,638.94
2016,10,28,13,45,908.0,86.5,2.6,28.0,681.5,846.66,628.05
2016,10,28,14,0,900.0,85.0,2.6,28.0,656.0,826.98,615.87
2016,10,28,14,15,888.5,83.5,2.55,28.0,623.5,801.36,599.38
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,772.87,580.97
2016,10,28,14,45,861.0,80.0,2.5,28.0,551.5,737.79,558.25
2016,10,28,15,0,845.0,78.0,2.5,28.0,512.0,704.97,536.95
2016,10,28,15,15,823.0,75.0,2.45,27.5,467.0,660.36,507.75
2016,10,28,15,30,801.0,72.0,2.4,27.0,422.0,614.47,476.1
2016,10,28,15,45,769.5,68.0,2.4,27.0,372.5,560.64,436.36
2016,10,28,16,0,738.0,64.0,2.4,27.0,323.0,506.97,395.52
2016,10,28,16,15,691.0,59.5,2.1,26.0,271.0,445.06,347.61
2016,10,28,16,30,644.0,55.0,1.8,25.0,219.0,388.07,301.56
2016,10,28,16,45,567.5,47.5,1.5,24.5,167.5,315.44,241.41
2016,10,28,17,0,491.0,40.0,1.2,24.0,116.0,249.28,184.8
2016,10,28,17,15,355.0,29.0,1.15,23.0,72.5,166.74,114.12
2016,10,28,17,30,219.0,18.0,1.1,22.0,29.0,89.37,0.0
2016,10,28,17,45,109.5,9.0,1.1,21.5,14.5,33.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.0,8.5,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,150.0,17.0,1.6,16.0,22.0,16.71,0.0
2016,10,29,7,15,295.0,29.5,1.85,17.0,64.0,23.15,12.86
2016,10,29,7,30,440.0,42.0,2.1,18.0,106.0,51.14,25.97
2016,10,29,7,45,530.0,49.0,2.4,19.0,157.0,93.77,50.55
2016,10,29,8,0,620.0,56.0,2.7,20.0,208.0,146.64,89.24
2016,10,29,8,15,669.5,61.0,2.75,20.5,259.5,198.86,132.96
2016,10,29,8,30,719.0,66.0,2.8,21.0,311.0,257.06,183.06
2016,10,29,8,45,756.0,69.0,2.9,22.0,361.0,312.33,230.87
2016,10,29,9,0,793.0,72.0,3.0,23.0,411.0,370.29,279.85
