Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,815.0,74.5,3.05,23.5,456.0,423.66,324.67
2016,10,29,9,30,837.0,77.0,3.1,24.0,501.0,477.45,368.46
2016,10,29,9,45,852.5,79.5,3.15,25.0,540.0,527.83,407.56
2016,10,29,10,0,868.0,82.0,3.2,26.0,579.0,577.21,444.56
2016,10,29,10,15,879.0,83.5,3.2,26.0,611.5,621.76,478.56
2016,10,29,10,30,890.0,85.0,3.2,26.0,644.0,664.58,510.54
2016,10,29,10,45,896.5,86.5,3.25,26.5,668.5,702.39,536.88
2016,10,29,11,0,903.0,88.0,3.3,27.0,693.0,737.72,560.0
2016,10,29,11,15,907.5,89.0,3.3,27.5,710.0,768.39,579.46
2016,10,29,11,30,912.0,90.0,3.3,28.0,727.0,796.12,596.78
2016,10,29,11,45,914.0,90.5,3.35,28.5,735.5,818.27,610.47
2016,10,29,12,0,916.0,91.0,3.4,29.0,744.0,837.12,621.97
2016,10,29,12,15,915.5,91.0,3.4,29.0,744.0,849.99,630.48
2016,10,29,12,30,915.0,91.0,3.4,29.0,744.0,859.34,636.77
2016,10,29,12,45,912.0,90.5,3.45,29.0,735.0,862.5,639.33
2016,10,29,13,0,909.0,90.0,3.5,29.0,726.0,862.07,639.65
2016,10,29,13,15,904.0,89.0,3.5,29.0,709.0,855.85,635.96
2016,10,29,13,30,899.0,88.0,3.5,29.0,692.0,846.12,630.07
2016,10,29,13,45,625.5,179.5,3.55,29.0,592.5,722.73,545.02
2016,10,29,14,0,352.0,271.0,3.6,29.0,493.0,583.35,440.87
2016,10,29,14,15,606.5,176.5,3.6,29.0,535.5,687.0,522.54
2016,10,29,14,30,861.0,82.0,3.6,29.0,578.0,757.95,574.85
2016,10,29,14,45,833.0,83.5,3.6,29.0,537.0,723.03,551.11
2016,10,29,15,0,805.0,85.0,3.6,29.0,496.0,681.97,523.44
2016,10,29,15,15,781.5,82.0,3.55,28.5,451.5,637.68,493.89
2016,10,29,15,30,758.0,79.0,3.5,28.0,407.0,592.33,461.49
2016,10,29,15,45,722.5,75.5,3.45,28.0,358.5,538.33,420.82
2016,10,29,16,0,687.0,72.0,3.4,28.0,310.0,487.49,381.35
2016,10,29,16,15,637.5,66.0,3.0,27.0,259.0,425.08,332.68
2016,10,29,16,30,588.0,60.0,2.6,26.0,208.0,365.43,284.44
2016,10,29,16,45,508.5,52.0,2.25,25.5,158.0,293.79,224.96
2016,10,29,17,0,429.0,44.0,1.9,25.0,108.0,228.84,169.48
2016,10,29,17,15,214.5,34.5,1.75,24.0,66.5,125.75,84.99
2016,10,29,17,30,0.0,25.0,1.6,23.0,25.0,28.24,0.0
2016,10,29,17,45,0.0,12.5,1.5,22.5,12.5,12.29,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,18.0,18.0,15.73,0.0
2016,10,30,7,15,174.0,34.0,1.75,18.5,55.5,26.6,15.2
2016,10,30,7,30,296.0,52.0,2.0,19.0,93.0,53.56,31.39
2016,10,30,7,45,390.5,62.5,2.3,20.0,142.0,91.65,54.28
2016,10,30,8,0,485.0,73.0,2.6,21.0,191.0,141.19,90.07
2016,10,30,8,15,541.5,81.0,2.6,21.5,241.0,189.89,129.75
2016,10,30,8,30,598.0,89.0,2.6,22.0,291.0,244.45,175.52
2016,10,30,8,45,649.0,91.0,2.6,23.0,341.0,296.86,219.59
2016,10,30,9,0,700.0,93.0,2.6,24.0,391.0,353.63,266.43
2016,10,30,9,15,726.5,97.5,2.5,24.5,435.5,406.4,309.76
2016,10,30,9,30,753.0,102.0,2.4,25.0,480.0,460.28,352.53
2016,10,30,9,45,775.0,103.5,2.3,25.5,519.5,509.91,390.81
2016,10,30,10,0,797.0,105.0,2.2,26.0,559.0,558.99,427.41
2016,10,30,10,15,810.0,107.5,2.1,26.5,591.5,603.3,459.32
2016,10,30,10,30,823.0,110.0,2.0,27.0,624.0,646.29,489.25
2016,10,30,10,45,835.5,110.0,1.95,27.5,649.5,684.76,515.48
2016,10,30,11,0,848.0,110.0,1.9,28.0,675.0,721.33,539.12
2016,10,30,11,15,854.0,111.0,1.9,28.0,692.5,752.02,559.15
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,780.03,577.34
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,802.39,590.56
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,825.07,604.01
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,838.46,613.01
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,848.44,619.98
2016,10,30,12,45,893.0,99.0,2.1,29.5,726.5,853.22,622.88
2016,10,30,13,0,894.0,97.0,2.2,30.0,719.0,854.49,623.64
2016,10,30,13,15,889.0,96.0,2.25,30.0,702.0,848.36,620.5
2016,10,30,13,30,884.0,95.0,2.3,30.0,685.0,838.79,615.26
2016,10,30,13,45,879.0,92.5,2.35,30.0,661.0,824.18,606.79
2016,10,30,14,0,874.0,90.0,2.4,30.0,637.0,806.29,596.21
2016,10,30,14,15,862.5,88.0,2.45,30.0,605.0,780.68,580.44
2016,10,30,14,30,851.0,86.0,2.5,30.0,573.0,756.96,565.96
2016,10,30,14,45,837.5,83.0,2.55,30.0,535.0,723.31,544.5
2016,10,30,15,0,824.0,80.0,2.6,30.0,497.0,687.36,521.26
2016,10,30,15,15,802.0,77.0,2.6,29.5,453.0,643.6,492.88
2016,10,30,15,30,780.0,74.0,2.6,29.0,409.0,598.63,461.61
2016,10,30,15,45,750.5,69.5,2.6,29.0,360.5,546.48,423.08
2016,10,30,16,0,721.0,65.0,2.6,29.0,312.0,494.38,383.38
2016,10,30,16,15,673.5,60.0,2.25,28.0,261.0,432.69,335.63
2016,10,30,16,30,626.0,55.0,1.9,27.0,210.0,376.16,289.97
2016,10,30,16,45,551.5,47.0,1.6,26.5,160.0,305.16,231.31
2016,10,30,17,0,477.0,39.0,1.3,26.0,110.0,240.46,176.07
2016,10,30,17,15,337.5,27.5,1.25,25.0,67.5,157.82,104.58
2016,10,30,17,30,198.0,16.0,1.2,24.0,25.0,69.78,0.0
2016,10,30,17,45,99.0,8.0,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,14.74,0.0
2016,10,31,7,15,320.0,27.0,1.35,16.0,62.0,21.07,10.74
2016,10,31,7,30,472.0,39.0,1.6,17.0,104.0,47.84,23.37
2016,10,31,7,45,561.5,46.0,1.9,18.0,156.5,91.89,48.15
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,147.56,88.82
2016,10,31,8,15,700.0,58.0,2.25,19.5,261.0,200.89,133.47
2016,10,31,8,30,749.0,63.0,2.3,20.0,313.0,258.96,183.66
2016,10,31,8,45,785.5,66.0,2.4,21.0,364.0,315.41,232.64
2016,10,31,9,0,822.0,69.0,2.5,22.0,415.0,374.42,282.66
2016,10,31,9,15,843.5,71.5,2.6,22.5,460.0,428.8,328.51
2016,10,31,9,30,865.0,74.0,2.7,23.0,505.0,483.67,373.34
2016,10,31,9,45,880.5,76.0,2.8,24.0,544.5,534.44,412.97
2016,10,31,10,0,896.0,78.0,2.9,25.0,584.0,584.32,450.57
2016,10,31,10,15,906.0,79.5,2.9,25.5,616.5,629.21,483.93
2016,10,31,10,30,916.0,81.0,2.9,26.0,649.0,672.23,514.99
2016,10,31,10,45,922.5,82.0,2.95,26.5,674.0,710.26,541.44
2016,10,31,11,0,929.0,83.0,3.0,27.0,699.0,745.74,564.5
2016,10,31,11,15,932.5,84.0,3.05,27.0,715.5,776.26,585.11
2016,10,31,11,30,936.0,85.0,3.1,27.0,732.0,803.72,603.62
2016,10,31,11,45,934.5,86.5,3.15,27.5,739.5,824.61,616.44
2016,10,31,12,0,933.0,88.0,3.2,28.0,747.0,842.01,626.96
2016,10,31,12,15,932.0,88.0,3.2,28.0,746.0,854.64,635.32
2016,10,31,12,30,931.0,88.0,3.2,28.0,745.0,863.69,641.41
2016,10,31,12,45,927.0,88.0,3.25,28.5,735.5,866.63,642.57
2016,10,31,13,0,923.0,88.0,3.3,29.0,726.0,865.94,641.46
2016,10,31,13,15,917.0,87.0,3.3,29.0,708.5,858.87,637.22
2016,10,31,13,30,911.0,86.0,3.3,29.0,691.0,848.27,630.76
2016,10,31,13,45,901.0,85.0,3.35,29.0,665.5,830.98,620.17
2016,10,31,14,0,891.0,84.0,3.4,29.0,640.0,810.46,607.46
2016,10,31,14,15,879.0,82.5,3.4,29.0,607.0,784.75,590.95
2016,10,31,14,30,867.0,81.0,3.4,29.0,574.0,756.25,572.49
2016,10,31,14,45,848.5,79.5,3.4,29.0,534.5,724.89,551.95
2016,10,31,15,0,830.0,78.0,3.4,29.0,495.0,686.91,526.54
2016,10,31,15,15,806.0,75.0,3.3,28.5,450.0,641.7,496.29
2016,10,31,15,30,782.0,72.0,3.2,28.0,405.0,595.41,463.19
2016,10,31,15,45,747.5,68.5,3.15,28.0,356.0,541.45,422.58
2016,10,31,16,0,713.0,65.0,3.1,28.0,307.0,487.92,381.13
2016,10,31,16,15,663.5,59.5,2.7,27.0,256.0,425.14,332.04
2016,10,31,16,30,614.0,54.0,2.3,26.0,205.0,367.72,285.24
2016,10,31,16,45,533.0,46.5,1.9,25.0,154.5,295.38,225.43
2016,10,31,17,0,452.0,39.0,1.5,24.0,104.0,229.97,169.55
2016,10,31,17,15,310.5,27.5,1.45,23.0,63.0,148.39,97.72
2016,10,31,17,30,169.0,16.0,1.4,22.0,22.0,61.49,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,16.0,13.76,0.0
2016,11,1,7,15,212.0,28.5,2.6,20.5,53.0,22.16,10.91
2016,11,1,7,30,349.0,43.0,2.9,21.0,90.0,47.0,25.16
2016,11,1,7,45,437.0,52.5,3.2,21.5,138.0,85.78,47.51
2016,11,1,8,0,525.0,62.0,3.5,22.0,186.0,134.65,82.68
2016,11,1,8,15,579.5,68.5,3.65,22.5,235.5,183.46,122.59
2016,11,1,8,30,634.0,75.0,3.8,23.0,285.0,237.77,168.61
2016,11,1,8,45,673.5,79.0,4.0,24.0,333.0,290.03,213.41
2016,11,1,9,0,713.0,83.0,4.2,25.0,381.0,345.37,259.99
2016,11,1,9,15,738.0,86.5,4.2,25.5,424.5,397.6,303.69
2016,11,1,9,30,763.0,90.0,4.2,26.0,468.0,449.81,346.2
2016,11,1,9,45,515.0,169.5,4.25,26.5,433.5,436.21,336.54
2016,11,1,10,0,267.0,249.0,4.3,27.0,399.0,398.42,306.12
2016,11,1,10,15,277.0,263.0,4.3,27.0,427.0,431.32,331.21
2016,11,1,10,30,287.0,277.0,4.3,27.0,455.0,464.34,355.86
2016,11,1,10,45,268.5,293.0,4.3,27.5,464.5,480.26,366.4
2016,11,1,11,0,250.0,309.0,4.3,28.0,474.0,489.67,372.06
2016,11,1,11,15,257.5,312.5,4.3,28.5,486.0,512.67,388.11
2016,11,1,11,30,265.0,316.0,4.3,29.0,498.0,530.55,400.33
2016,11,1,11,45,281.0,321.5,4.3,29.5,517.0,556.53,418.44
2016,11,1,12,0,297.0,327.0,4.3,30.0,536.0,582.12,436.1
2016,11,1,12,15,286.5,329.0,4.3,30.0,530.5,582.0,435.74
2016,11,1,12,30,276.0,331.0,4.3,30.0,525.0,580.53,434.56
2016,11,1,12,45,166.5,319.0,4.3,30.0,436.0,473.32,355.22
2016,11,1,13,0,57.0,307.0,4.3,30.0,347.0,363.84,272.56
2016,11,1,13,15,186.0,302.5,4.3,30.0,426.5,474.86,358.41
2016,11,1,13,30,315.0,298.0,4.3,30.0,506.0,584.73,440.75
2016,11,1,13,45,317.0,285.5,4.3,30.0,488.5,571.36,431.41
2016,11,1,14,0,319.0,273.0,4.3,30.0,471.0,556.59,421.6
2016,11,1,14,15,260.5,266.0,4.25,30.0,422.5,499.54,379.49
2016,11,1,14,30,202.0,259.0,4.2,30.0,374.0,435.2,331.77
2016,11,1,14,45,111.5,223.5,4.2,30.0,286.0,325.41,248.72
2016,11,1,15,0,21.0,188.0,4.2,30.0,198.0,204.48,155.08
2016,11,1,15,15,387.0,130.5,4.1,29.5,294.0,418.77,327.81
2016,11,1,15,30,753.0,73.0,4.0,29.0,390.0,575.88,449.92
2016,11,1,15,45,717.5,69.0,3.95,29.0,342.5,521.96,408.03
2016,11,1,16,0,682.0,65.0,3.9,29.0,295.0,468.64,366.45
2016,11,1,16,15,632.0,60.0,3.45,28.5,245.0,410.17,319.72
2016,11,1,16,30,582.0,55.0,3.0,28.0,195.0,352.32,272.07
2016,11,1,16,45,497.0,47.5,2.65,27.5,146.5,280.06,212.2
2016,11,1,17,0,412.0,40.0,2.3,27.0,98.0,215.1,156.89
2016,11,1,17,15,272.0,27.5,2.2,26.5,59.0,135.39,86.45
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,50.2,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.5,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,23.0,12.0,2.5,21.0,13.0,11.8,0.0
2016,11,2,7,15,136.0,30.5,2.7,21.5,47.5,23.9,11.66
2016,11,2,7,30,249.0,49.0,2.9,22.0,82.0,47.8,27.9
2016,11,2,7,45,348.5,60.0,3.15,22.5,128.5,83.41,48.91
2016,11,2,8,0,448.0,71.0,3.4,23.0,175.0,131.06,82.62
2016,11,2,8,15,224.0,40.5,3.55,23.0,92.5,83.48,54.64
2016,11,2,8,30,0.0,10.0,3.7,23.0,10.0,9.64,2.35
2016,11,2,8,45,0.0,35.5,3.85,23.5,35.5,34.27,22.67
2016,11,2,9,0,0.0,61.0,4.0,24.0,61.0,58.95,42.73
2016,11,2,9,15,359.0,81.5,4.05,24.5,258.0,232.31,179.58
2016,11,2,9,30,718.0,102.0,4.1,25.0,455.0,438.48,339.27
2016,11,2,9,45,483.0,176.0,4.15,26.0,421.5,424.99,328.43
2016,11,2,10,0,248.0,250.0,4.2,27.0,388.0,385.68,296.32
2016,11,2,10,15,243.5,266.5,4.15,27.0,409.0,411.14,315.6
2016,11,2,10,30,239.0,283.0,4.1,27.0,430.0,435.71,333.71
2016,11,2,10,45,526.0,197.5,4.05,27.5,537.0,559.06,429.45
2016,11,2,11,0,813.0,112.0,4.0,28.0,644.0,691.75,529.18
2016,11,2,11,15,818.5,113.5,3.9,28.0,660.5,721.47,548.66
2016,11,2,11,30,824.0,115.0,3.8,28.0,677.0,748.62,566.8
2016,11,2,11,45,508.5,227.5,3.75,28.0,576.0,639.96,484.76
2016,11,2,12,0,193.0,340.0,3.7,28.0,475.0,506.24,380.87
2016,11,2,12,15,506.5,229.5,3.6,28.0,583.5,660.13,500.28
2016,11,2,12,30,820.0,119.0,3.5,28.0,692.0,805.39,604.9
2016,11,2,12,45,811.5,121.0,3.4,28.0,682.5,806.56,604.43
2016,11,2,13,0,803.0,123.0,3.3,28.0,673.0,804.48,602.84
2016,11,2,13,15,796.0,122.0,3.15,28.0,656.0,797.2,597.57
2016,11,2,13,30,789.0,121.0,3.0,28.0,639.0,786.81,590.31
2016,11,2,13,45,775.0,121.0,2.95,28.0,614.0,768.85,578.49
2016,11,2,14,0,761.0,121.0,2.9,28.0,589.0,748.15,564.91
2016,11,2,14,15,746.0,118.5,2.8,27.5,557.5,724.38,550.07
2016,11,2,14,30,731.0,116.0,2.7,27.0,526.0,695.51,531.59
2016,11,2,14,45,684.0,121.5,2.65,27.0,484.0,650.29,500.01
2016,11,2,15,0,637.0,127.0,2.6,27.0,442.0,604.81,467.03
2016,11,2,15,15,607.0,121.5,2.45,27.0,400.0,558.98,433.41
2016,11,2,15,30,577.0,116.0,2.3,27.0,358.0,512.97,399.07
2016,11,2,15,45,523.5,111.5,2.2,27.0,310.5,451.53,352.51
2016,11,2,16,0,470.0,107.0,2.1,27.0,263.0,396.27,309.54
2016,11,2,16,15,410.5,96.5,1.9,26.5,216.5,334.2,260.78
2016,11,2,16,30,351.0,86.0,1.7,26.0,170.0,276.49,214.15
2016,11,2,16,45,258.0,71.5,1.55,25.5,125.0,204.96,155.96
2016,11,2,17,0,165.0,57.0,1.4,25.0,80.0,137.59,100.7
2016,11,2,17,15,82.5,34.5,1.5,24.5,46.0,77.31,47.97
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,20.5,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,9.5,1.2,21.0,9.5,9.16,0.78
2016,11,3,7,30,0.0,17.0,1.4,21.0,17.0,16.4,7.59
2016,11,3,7,45,0.0,26.5,1.6,21.5,26.5,25.57,15.43
2016,11,3,8,0,0.0,36.0,1.8,22.0,36.0,34.76,23.19
2016,11,3,8,15,0.0,46.5,1.85,22.0,46.5,44.91,31.7
2016,11,3,8,30,0.0,57.0,1.9,22.0,57.0,55.08,40.1
2016,11,3,8,45,10.0,105.0,1.95,22.5,109.5,104.18,79.83
2016,11,3,9,0,20.0,153.0,2.0,23.0,162.0,154.42,119.67
2016,11,3,9,15,15.0,162.0,2.0,23.0,169.0,162.51,125.83
2016,11,3,9,30,10.0,171.0,2.0,23.0,176.0,170.02,131.48
2016,11,3,9,45,5.0,159.0,2.0,23.5,161.5,156.59,120.3
2016,11,3,10,0,0.0,147.0,2.0,24.0,147.0,142.54,108.69
2016,11,3,10,15,20.0,200.0,1.9,24.0,212.5,206.49,158.7
2016,11,3,10,30,40.0,253.0,1.8,24.0,278.0,275.92,211.7
2016,11,3,10,45,20.0,163.5,1.75,24.0,176.0,174.72,133.33
2016,11,3,11,0,0.0,74.0,1.7,24.0,74.0,71.6,51.86
2016,11,3,11,15,7.0,155.5,1.6,24.0,160.5,156.47,118.96
2016,11,3,11,30,14.0,237.0,1.5,24.0,247.0,243.29,185.43
2016,11,3,11,45,7.0,173.5,1.45,24.5,178.5,174.86,132.25
2016,11,3,12,0,0.0,110.0,1.4,25.0,110.0,106.71,79.04
2016,11,3,12,15,0.0,99.0,1.3,25.0,99.0,95.91,70.68
2016,11,3,12,30,0.0,88.0,1.2,25.0,88.0,85.19,62.26
2016,11,3,12,45,0.0,97.0,1.2,25.0,97.0,93.95,69.2
2016,11,3,13,0,0.0,106.0,1.2,25.0,106.0,102.83,76.2
2016,11,3,13,15,0.0,84.5,1.25,25.0,84.5,81.78,59.69
2016,11,3,13,30,0.0,63.0,1.3,25.0,63.0,60.94,43.26
2016,11,3,13,45,0.0,65.0,1.4,25.0,65.0,62.87,44.88
2016,11,3,14,0,0.0,67.0,1.5,25.0,67.0,64.8,46.5
2016,11,3,14,15,0.0,52.0,1.55,25.0,52.0,50.27,34.96
2016,11,3,14,30,0.0,37.0,1.6,25.0,37.0,35.75,23.35
2016,11,3,14,45,0.0,22.5,1.65,25.0,22.5,21.73,12.05
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,7.72,0.66
2016,11,3,15,15,0.0,7.0,1.65,24.5,7.0,6.75,0.0
2016,11,3,15,30,0.0,6.0,1.6,24.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.5,1.6,24.0,5.5,5.3,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,12.0,3.25,18.0,12.0,11.57,2.2
2016,11,4,7,30,0.0,21.0,3.3,18.0,21.0,20.26,10.82
2016,11,4,7,45,0.0,33.5,3.4,18.0,33.5,32.35,21.29
2016,11,4,8,0,0.0,46.0,3.5,18.0,46.0,44.44,31.7
2016,11,4,8,15,0.0,59.0,3.55,18.0,59.0,56.97,42.36
2016,11,4,8,30,0.0,72.0,3.6,18.0,72.0,69.47,52.82
2016,11,4,8,45,22.5,117.5,3.7,18.5,127.0,119.95,93.93
2016,11,4,9,0,45.0,163.0,3.8,19.0,182.0,173.25,136.83
2016,11,4,9,15,28.5,167.5,3.8,19.0,180.0,174.03,137.44
2016,11,4,9,30,12.0,172.0,3.8,19.0,178.0,171.9,135.49
2016,11,4,9,45,29.0,201.0,3.8,19.5,216.5,211.2,166.52
2016,11,4,10,0,46.0,230.0,3.8,20.0,255.0,251.27,197.73
2016,11,4,10,15,28.0,216.5,3.75,20.0,232.0,229.9,180.28
2016,11,4,10,30,10.0,203.0,3.7,20.0,209.0,204.16,159.37
2016,11,4,10,45,6.5,193.0,3.65,20.5,197.5,192.53,149.6
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,180.58,139.61
2016,11,4,11,15,8.5,208.0,3.55,21.0,214.0,209.67,162.49
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,239.28,185.54
2016,11,4,11,45,18.0,247.5,3.5,21.5,259.5,257.6,199.32
2016,11,4,12,0,22.0,262.0,3.5,22.0,277.0,276.17,213.24
2016,11,4,12,15,11.0,194.5,3.45,22.0,202.0,199.62,153.65
2016,11,4,12,30,0.0,127.0,3.4,22.0,127.0,123.54,93.59
2016,11,4,12,45,3.0,161.5,3.35,22.0,163.5,160.45,123.0
2016,11,4,13,0,6.0,196.0,3.3,22.0,200.0,197.96,152.51
2016,11,4,13,15,10.5,212.5,3.25,22.0,219.5,218.83,168.99
2016,11,4,13,30,15.0,229.0,3.2,22.0,239.0,239.99,185.7
2016,11,4,13,45,7.5,198.0,3.2,22.5,203.0,202.22,155.92
2016,11,4,14,0,0.0,167.0,3.2,23.0,167.0,164.69,126.26
2016,11,4,14,15,7.0,182.0,3.15,22.5,186.0,186.09,143.93
2016,11,4,14,30,14.0,197.0,3.1,22.0,205.0,207.78,161.78
2016,11,4,14,45,7.0,142.0,3.1,22.0,146.0,145.27,112.37
2016,11,4,15,0,0.0,87.0,3.1,22.0,87.0,84.25,63.36
2016,11,4,15,15,0.0,52.5,3.0,21.5,52.5,50.73,36.28
2016,11,4,15,30,0.0,18.0,2.9,21.0,18.0,17.37,8.82
2016,11,4,15,45,0.0,15.5,2.85,21.0,15.5,14.95,6.85
2016,11,4,16,0,0.0,13.0,2.8,21.0,13.0,12.54,4.84
2016,11,4,16,15,0.0,10.5,2.6,20.5,10.5,10.12,2.84
2016,11,4,16,30,0.0,8.0,2.4,20.0,8.0,7.71,0.81
2016,11,4,16,45,0.0,6.0,2.25,20.0,6.0,5.78,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.85,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.93,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.95,0.0
2016,11,5,7,15,0.0,15.0,3.2,17.0,15.0,14.47,3.66
2016,11,5,7,30,0.0,27.0,3.3,17.0,27.0,26.07,15.56
2016,11,5,7,45,0.0,44.0,3.4,17.0,44.0,42.27,29.61
2016,11,5,8,0,0.0,61.0,3.5,17.0,61.0,58.46,43.57
2016,11,5,8,15,0.0,78.5,3.45,17.0,78.5,75.24,57.84
2016,11,5,8,30,0.0,96.0,3.4,17.0,96.0,92.14,71.98
2016,11,5,8,45,0.0,110.5,3.4,17.5,110.5,106.28,83.45
2016,11,5,9,0,0.0,125.0,3.4,18.0,125.0,120.46,94.75
2016,11,5,9,15,0.5,140.0,3.3,18.5,140.5,135.38,106.46
2016,11,5,9,30,1.0,155.0,3.2,19.0,156.0,150.41,118.11
2016,11,5,9,45,3.5,167.5,3.15,19.5,170.0,164.12,128.58
2016,11,5,10,0,6.0,180.0,3.1,20.0,184.0,178.09,139.19
2016,11,5,10,15,7.5,190.5,3.0,20.0,195.0,189.76,148.14
2016,11,5,10,30,9.0,201.0,2.9,20.0,206.0,201.57,157.19
2016,11,5,10,45,12.5,216.5,2.85,20.5,224.5,219.8,170.99
2016,11,5,11,0,16.0,232.0,2.8,21.0,243.0,238.34,184.91
2016,11,5,11,15,8.0,167.0,2.75,21.0,172.5,168.56,129.94
2016,11,5,11,30,0.0,102.0,2.7,21.0,102.0,98.83,74.34
2016,11,5,11,45,19.5,195.0,2.65,21.5,208.5,205.89,159.4
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,322.9,248.99
2016,11,5,12,15,29.0,270.5,2.55,22.0,291.0,297.97,229.31
2016,11,5,12,30,19.0,253.0,2.5,22.0,267.0,265.95,204.66
2016,11,5,12,45,38.5,276.5,2.5,22.0,303.0,314.5,242.49
2016,11,5,13,0,58.0,300.0,2.5,22.0,339.0,357.08,275.2
2016,11,5,13,15,31.5,246.0,2.5,22.0,267.5,278.1,214.64
2016,11,5,13,30,5.0,192.0,2.5,22.0,196.0,193.7,148.98
2016,11,5,13,45,33.5,229.0,2.55,22.5,250.0,262.86,203.72
2016,11,5,14,0,62.0,266.0,2.6,23.0,304.0,327.08,253.34
2016,11,5,14,15,31.0,199.0,2.6,23.0,218.0,229.33,177.7
2016,11,5,14,30,0.0,132.0,2.6,23.0,132.0,129.52,98.83
2016,11,5,14,45,0.0,99.5,2.65,23.0,99.5,96.72,72.97
2016,11,5,15,0,0.0,67.0,2.7,23.0,67.0,64.77,47.36
2016,11,5,15,15,0.0,101.0,2.7,22.5,101.0,98.75,75.26
2016,11,5,15,30,0.0,135.0,2.7,22.0,135.0,135.54,105.37
2016,11,5,15,45,0.0,117.0,2.7,22.0,117.0,117.37,90.87
2016,11,5,16,0,0.0,99.0,2.7,22.0,99.0,99.17,76.22
2016,11,5,16,15,0.0,81.0,2.55,21.5,81.0,80.92,61.43
2016,11,5,16,30,0.0,63.0,2.4,21.0,63.0,62.59,46.26
2016,11,5,16,45,85.5,57.5,2.3,20.5,69.0,102.38,77.97
2016,11,5,17,0,171.0,52.0,2.2,20.0,75.0,132.88,98.55
2016,11,5,17,15,94.0,30.5,2.15,19.5,42.0,73.74,42.39
2016,11,5,17,30,17.0,9.0,2.1,19.0,9.0,13.29,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,12.5,2.05,15.0,12.5,12.06,1.6
2016,11,6,7,30,0.0,25.0,2.2,15.0,25.0,24.13,14.08
2016,11,6,7,45,0.0,40.5,2.4,15.5,40.5,39.04,27.09
2016,11,6,8,0,0.0,56.0,2.6,16.0,56.0,53.81,39.83
2016,11,6,8,15,0.0,72.5,2.7,16.5,72.5,69.63,53.24
2016,11,6,8,30,0.0,89.0,2.8,17.0,89.0,85.54,66.47
2016,11,6,8,45,0.0,104.5,2.9,17.5,104.5,100.58,78.72
2016,11,6,9,0,0.0,120.0,3.0,18.0,120.0,115.68,90.82
2016,11,6,9,15,0.0,135.0,3.05,18.5,135.0,130.37,102.39
2016,11,6,9,30,0.0,150.0,3.1,19.0,150.0,145.12,113.85
2016,11,6,9,45,2.0,161.5,3.2,19.5,162.5,157.53,123.33
2016,11,6,10,0,4.0,173.0,3.3,20.0,175.0,170.16,132.92
2016,11,6,10,15,5.5,181.5,3.35,20.0,185.0,179.75,140.3
2016,11,6,10,30,7.0,190.0,3.4,20.0,195.0,189.47,147.78
2016,11,6,10,45,8.0,197.5,3.5,20.5,203.0,197.99,154.02
2016,11,6,11,0,9.0,205.0,3.6,21.0,211.0,206.59,160.32
2016,11,6,11,15,9.5,210.0,3.55,21.0,216.5,212.41,164.7
2016,11,6,11,30,10.0,215.0,3.5,21.0,222.0,218.25,169.12
2016,11,6,11,45,58.5,270.5,3.5,21.0,311.0,317.77,247.55
2016,11,6,12,0,107.0,326.0,3.5,21.0,400.0,416.2,323.15
2016,11,6,12,15,53.5,172.5,3.4,21.0,209.5,215.27,167.95
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.32
2016,11,6,12,45,0.0,51.5,3.25,21.0,51.5,49.81,34.96
2016,11,6,13,0,0.0,84.0,3.2,21.0,84.0,81.3,60.42
2016,11,6,13,15,0.0,49.5,3.1,21.0,49.5,47.87,33.41
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,14.49,6.23
2016,11,6,13,45,0.0,44.0,2.95,21.0,44.0,42.54,29.19
2016,11,6,14,0,0.0,73.0,2.9,21.0,73.0,70.61,52.09
2016,11,6,14,15,0.0,42.0,2.9,20.5,42.0,40.59,27.76
2016,11,6,14,30,0.0,11.0,2.9,20.0,11.0,10.62,3.15
2016,11,6,14,45,0.0,28.5,2.9,20.0,28.5,27.53,17.2
2016,11,6,15,0,0.0,46.0,2.9,20.0,46.0,44.44,31.26
2016,11,6,15,15,0.0,37.0,2.9,20.0,37.0,35.73,24.13
2016,11,6,15,30,0.0,28.0,2.9,20.0,28.0,27.03,16.95
2016,11,6,15,45,0.0,24.5,2.9,20.0,24.5,23.64,14.18
2016,11,6,16,0,0.0,21.0,2.9,20.0,21.0,20.26,11.37
2016,11,6,16,15,0.0,17.0,2.65,19.5,17.0,16.39,8.15
2016,11,6,16,30,0.0,13.0,2.4,19.0,13.0,12.53,4.88
2016,11,6,16,45,0.0,9.5,2.2,19.0,9.5,9.16,1.96
2016,11,6,17,0,0.0,6.0,2.0,19.0,6.0,5.78,0.0
2016,11,6,17,15,0.0,3.0,1.85,18.5,3.0,2.89,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.0,20.5,1.7,17.0,36.0,15.89,2.9
2016,11,7,7,30,262.0,41.0,1.9,17.0,72.0,38.49,21.78
2016,11,7,7,45,356.5,52.0,2.15,17.5,116.5,73.24,41.7
2016,11,7,8,0,451.0,63.0,2.4,18.0,161.0,119.15,74.05
2016,11,7,8,15,225.5,34.0,2.45,18.0,83.0,75.1,48.39
2016,11,7,8,30,0.0,5.0,2.5,18.0,5.0,4.82,0.0
2016,11,7,8,45,0.0,6.0,2.6,18.5,6.0,5.79,0.0
2016,11,7,9,0,0.0,7.0,2.7,19.0,7.0,6.75,0.02
2016,11,7,9,15,0.0,26.0,2.7,19.0,26.0,25.1,15.39
2016,11,7,9,30,0.0,45.0,2.7,19.0,45.0,43.47,30.62
2016,11,7,9,45,0.0,27.0,2.75,19.5,27.0,26.07,16.04
2016,11,7,10,0,0.0,9.0,2.8,20.0,9.0,8.69,1.55
2016,11,7,10,15,0.0,29.5,2.8,20.0,29.5,28.5,17.91
2016,11,7,10,30,0.0,50.0,2.8,20.0,50.0,48.34,34.15
2016,11,7,10,45,0.0,104.0,2.85,20.5,104.0,100.75,76.49
2016,11,7,11,0,0.0,158.0,2.9,21.0,158.0,153.83,118.52
2016,11,7,11,15,2.0,172.0,2.85,21.0,174.0,169.22,130.51
2016,11,7,11,30,4.0,186.0,2.8,21.0,190.0,184.82,142.69
2016,11,7,11,45,2.0,170.0,2.8,21.5,172.0,167.58,128.7
2016,11,7,12,0,0.0,154.0,2.8,22.0,154.0,150.24,114.73
2016,11,7,12,15,0.0,143.5,2.75,22.0,143.5,139.88,106.57
2016,11,7,12,30,0.0,133.0,2.7,22.0,133.0,129.51,98.4
2016,11,7,12,45,0.0,144.5,2.7,22.5,144.5,141.04,107.35
2016,11,7,13,0,0.0,156.0,2.7,23.0,156.0,152.69,116.33
2016,11,7,13,15,0.0,121.5,2.65,23.0,121.5,118.25,89.26
2016,11,7,13,30,0.0,87.0,2.6,23.0,87.0,84.2,62.31
2016,11,7,13,45,0.0,115.5,2.55,23.0,115.5,112.39,84.92
2016,11,7,14,0,0.0,144.0,2.5,23.0,144.0,141.28,107.94
2016,11,7,14,15,0.0,104.0,2.4,23.0,104.0,101.04,76.08
2016,11,7,14,30,0.0,64.0,2.3,23.0,64.0,61.88,44.78
2016,11,7,14,45,4.5,115.5,2.25,23.0,117.5,116.23,88.88
2016,11,7,15,0,9.0,167.0,2.2,23.0,171.0,173.94,135.09
2016,11,7,15,15,4.5,122.5,2.1,22.5,124.5,124.21,95.75
2016,11,7,15,30,0.0,78.0,2.0,22.0,78.0,75.57,56.66
2016,11,7,15,45,0.0,68.0,1.9,22.0,68.0,65.73,48.78
2016,11,7,16,0,0.0,58.0,1.8,22.0,58.0,56.05,40.89
2016,11,7,16,15,215.5,64.0,1.6,21.5,112.0,192.85,154.1
2016,11,7,16,30,431.0,70.0,1.4,21.0,166.0,290.64,228.81
2016,11,7,16,45,341.5,57.5,1.25,21.0,121.0,220.16,168.83
2016,11,7,17,0,252.0,45.0,1.1,21.0,76.0,158.18,115.63
2016,11,7,17,15,139.0,27.0,1.1,20.5,43.0,86.87,45.77
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,15.55,0.0
2016,11,7,17,45,13.0,4.5,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,13.0
2016,11,8,7,45,0.0,40.0,3.45,17.0,40.0,38.52,26.39
2016,11,8,8,0,0.0,56.0,3.6,17.0,56.0,53.76,39.57
2016,11,8,8,15,0.0,72.5,3.6,17.0,72.5,69.59,53.08
2016,11,8,8,30,0.0,89.0,3.6,17.0,89.0,85.51,66.46
2016,11,8,8,45,0.0,92.0,3.65,17.5,92.0,88.67,68.88
2016,11,8,9,0,0.0,95.0,3.7,18.0,95.0,91.73,71.12
2016,11,8,9,15,0.0,85.5,3.7,18.0,85.5,82.67,63.42
2016,11,8,9,30,0.0,76.0,3.7,18.0,76.0,73.49,55.66
2016,11,8,9,45,0.0,112.0,3.7,18.0,112.0,108.42,84.25
2016,11,8,10,0,0.0,148.0,3.7,18.0,148.0,143.58,112.62
2016,11,8,10,15,3.0,167.5,3.75,18.0,169.5,164.56,129.32
2016,11,8,10,30,6.0,187.0,3.8,18.0,191.0,185.91,146.24
2016,11,8,10,45,30.0,231.5,3.9,18.0,251.0,249.69,197.26
2016,11,8,11,0,54.0,276.0,4.0,18.0,311.0,313.27,247.37
2016,11,8,11,15,36.0,259.0,4.1,18.0,282.5,285.36,224.83
2016,11,8,11,30,18.0,242.0,4.2,18.0,254.0,251.34,197.59
2016,11,8,11,45,30.0,264.5,4.3,18.0,284.5,289.83,228.18
2016,11,8,12,0,42.0,287.0,4.4,18.0,315.0,324.2,255.24
2016,11,8,12,15,43.5,288.5,4.4,18.0,318.0,328.58,258.61
2016,11,8,12,30,45.0,290.0,4.4,18.0,321.0,332.91,262.06
2016,11,8,12,45,37.0,276.5,4.45,18.5,302.0,313.37,246.3
2016,11,8,13,0,29.0,263.0,4.5,19.0,283.0,293.54,230.39
2016,11,8,13,15,25.0,251.0,4.5,19.0,267.5,270.6,212.58
2016,11,8,13,30,21.0,239.0,4.5,19.0,252.0,255.41,200.81
2016,11,8,13,45,10.5,203.0,4.5,19.0,209.5,209.97,164.82
2016,11,8,14,0,0.0,167.0,4.5,19.0,167.0,164.88,128.76
2016,11,8,14,15,0.0,147.0,4.45,19.0,147.0,144.68,112.8
2016,11,8,14,30,0.0,127.0,4.4,19.0,127.0,124.5,96.72
