Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,45,0.0,81.0,4.35,19.0,81.0,78.34,59.23
2016,11,8,15,0,0.0,35.0,4.3,19.0,35.0,33.8,22.55
2016,11,8,15,15,2.0,86.0,4.15,18.5,87.0,84.79,65.13
2016,11,8,15,30,4.0,137.0,4.0,18.0,139.0,140.56,111.47
2016,11,8,15,45,2.0,119.5,3.85,18.0,120.5,121.65,96.01
2016,11,8,16,0,0.0,102.0,3.7,18.0,102.0,102.87,80.57
2016,11,8,16,15,0.0,83.0,3.6,17.5,83.0,83.52,64.59
2016,11,8,16,30,0.0,64.0,3.5,17.0,64.0,64.06,48.21
2016,11,8,16,45,0.0,46.5,3.4,17.0,46.5,46.14,32.79
2016,11,8,17,0,0.0,29.0,3.3,17.0,29.0,28.01,17.09
2016,11,8,17,15,0.0,14.5,3.3,17.0,14.5,13.99,2.74
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,4.0,3.35,14.0,4.0,3.85,0.0
2016,11,9,7,30,0.0,8.0,3.4,14.0,8.0,7.71,0.59
2016,11,9,7,45,0.0,13.5,3.45,14.0,13.5,13.01,5.3
2016,11,9,8,0,0.0,19.0,3.5,14.0,19.0,18.32,9.98
2016,11,9,8,15,0.0,25.0,3.6,14.0,25.0,24.12,15.03
2016,11,9,8,30,0.0,31.0,3.7,14.0,31.0,29.92,20.02
2016,11,9,8,45,0.0,46.0,3.8,14.5,46.0,44.43,32.3
2016,11,9,9,0,0.0,61.0,3.9,15.0,61.0,58.95,44.44
2016,11,9,9,15,0.0,62.0,3.95,15.0,62.0,59.92,45.12
2016,11,9,9,30,0.0,63.0,4.0,15.0,63.0,60.89,45.81
2016,11,9,9,45,0.0,62.5,4.05,15.5,62.5,60.42,45.18
2016,11,9,10,0,0.0,62.0,4.1,16.0,62.0,59.94,44.57
2016,11,9,10,15,0.0,66.0,4.1,16.0,66.0,63.82,47.69
2016,11,9,10,30,0.0,70.0,4.1,16.0,70.0,67.7,50.8
2016,11,9,10,45,0.0,41.5,4.15,16.0,41.5,40.12,27.83
2016,11,9,11,0,0.0,13.0,4.2,16.0,13.0,12.56,4.84
2016,11,9,11,15,0.0,13.0,4.2,16.0,13.0,12.56,4.83
2016,11,9,11,30,0.0,13.0,4.2,16.0,13.0,12.56,4.82
2016,11,9,11,45,6.0,120.0,4.25,16.5,124.0,121.05,94.29
2016,11,9,12,0,12.0,227.0,4.3,17.0,235.0,232.86,183.81
2016,11,9,12,15,12.0,227.0,4.2,17.0,235.5,233.34,183.91
2016,11,9,12,30,12.0,227.0,4.1,17.0,236.0,233.8,184.26
2016,11,9,12,45,6.0,195.0,4.1,17.5,200.0,196.77,154.4
2016,11,9,13,0,0.0,163.0,4.1,18.0,164.0,159.78,124.5
2016,11,9,13,15,0.0,143.5,4.05,18.0,144.0,140.29,108.99
2016,11,9,13,30,0.0,124.0,4.0,18.0,124.0,120.83,93.42
2016,11,9,13,45,7.0,167.0,4.0,18.0,171.5,170.06,133.55
2016,11,9,14,0,14.0,210.0,4.0,18.0,219.0,220.59,174.33
2016,11,9,14,15,7.0,178.0,4.0,18.0,182.5,182.17,143.59
2016,11,9,14,30,0.0,146.0,4.0,18.0,146.0,144.1,112.97
2016,11,9,14,45,0.0,81.5,4.0,18.0,81.5,78.83,59.86
2016,11,9,15,0,0.0,17.0,4.0,18.0,17.0,16.41,8.11
2016,11,9,15,15,0.0,38.5,3.9,18.0,38.5,37.18,25.58
2016,11,9,15,30,0.0,60.0,3.8,18.0,60.0,57.98,43.07
2016,11,9,15,45,0.0,52.0,3.7,18.0,52.0,50.23,36.67
2016,11,9,16,0,0.0,44.0,3.6,18.0,44.0,42.49,30.22
2016,11,9,16,15,0.0,36.0,3.3,17.5,36.0,34.75,23.74
2016,11,9,16,30,0.0,28.0,3.0,17.0,28.0,27.02,17.16
2016,11,9,16,45,0.0,20.0,2.7,17.0,20.0,19.29,10.46
2016,11,9,17,0,0.0,12.0,2.4,17.0,12.0,11.57,3.73
2016,11,9,17,15,0.0,6.0,2.35,16.5,6.0,5.78,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.5,2.3,13.0,13.5,13.03,0.0
2016,11,10,7,30,0.0,27.0,2.3,13.0,27.0,26.04,15.42
2016,11,10,7,45,0.0,45.5,2.35,13.0,45.5,43.4,30.89
2016,11,10,8,0,0.0,64.0,2.4,13.0,64.0,61.03,46.34
2016,11,10,8,15,0.0,83.5,2.35,13.0,83.5,79.75,62.52
2016,11,10,8,30,0.0,103.0,2.3,13.0,103.0,98.62,78.56
2016,11,10,8,45,141.0,127.5,2.25,13.5,182.0,164.23,129.59
2016,11,10,9,0,282.0,152.0,2.2,14.0,261.0,245.71,194.52
2016,11,10,9,15,181.0,175.5,2.2,14.5,248.5,243.01,194.3
2016,11,10,9,30,80.0,199.0,2.2,15.0,236.0,229.5,183.88
2016,11,10,9,45,142.0,218.5,2.25,15.5,291.0,285.67,228.74
2016,11,10,10,0,204.0,238.0,2.3,16.0,346.0,345.58,275.92
2016,11,10,10,15,124.0,241.5,2.25,16.0,308.5,312.94,249.28
2016,11,10,10,30,44.0,245.0,2.2,16.0,271.0,270.11,214.19
2016,11,10,10,45,151.0,266.5,2.2,16.5,360.0,367.43,291.69
2016,11,10,11,0,258.0,288.0,2.2,17.0,449.0,472.75,372.66
2016,11,10,11,15,252.5,297.5,2.2,17.0,459.0,482.83,379.51
2016,11,10,11,30,247.0,307.0,2.2,17.0,469.0,496.54,389.51
2016,11,10,11,45,200.5,315.0,2.2,17.5,447.5,476.93,372.9
2016,11,10,12,0,154.0,323.0,2.2,18.0,426.0,454.92,354.6
2016,11,10,12,15,86.5,285.0,2.3,18.0,343.0,358.44,280.59
2016,11,10,12,30,19.0,247.0,2.4,18.0,260.0,259.88,203.1
2016,11,10,12,45,217.5,258.5,2.5,18.5,401.0,453.12,357.49
2016,11,10,13,0,416.0,270.0,2.6,19.0,542.0,626.37,488.95
2016,11,10,13,15,291.0,284.5,2.7,19.0,472.5,543.62,424.67
2016,11,10,13,30,166.0,299.0,2.8,19.0,403.0,452.61,354.39
2016,11,10,13,45,191.5,285.0,2.9,19.0,401.0,457.28,359.84
2016,11,10,14,0,217.0,271.0,3.0,19.0,399.0,460.58,363.81
2016,11,10,14,15,217.5,255.5,2.95,19.0,377.5,441.73,350.07
2016,11,10,14,30,218.0,240.0,2.9,19.0,356.0,422.03,335.69
2016,11,10,14,45,195.5,223.5,2.9,19.0,322.0,384.05,306.63
2016,11,10,15,0,173.0,207.0,2.9,19.0,288.0,346.55,277.66
2016,11,10,15,15,167.5,188.0,2.75,19.0,260.5,317.89,255.5
2016,11,10,15,30,162.0,169.0,2.6,19.0,233.0,289.03,232.84
2016,11,10,15,45,155.0,147.5,2.5,19.0,202.5,256.14,206.61
2016,11,10,16,0,148.0,126.0,2.4,19.0,172.0,223.26,179.85
2016,11,10,16,15,133.5,105.0,2.05,18.0,140.5,187.36,150.43
2016,11,10,16,30,119.0,84.0,1.7,17.0,109.0,152.28,120.9
2016,11,10,16,45,95.5,62.5,1.4,16.5,79.5,113.72,87.69
2016,11,10,17,0,72.0,41.0,1.1,16.0,50.0,76.63,55.14
2016,11,10,17,15,36.0,20.5,1.05,15.5,25.0,35.83,12.7
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.0,1.75,11.5,8.0,7.71,0.0
2016,11,11,7,30,0.0,16.0,2.0,12.0,16.0,15.43,6.82
2016,11,11,7,45,0.0,27.5,2.25,13.0,27.5,26.54,16.71
2016,11,11,8,0,0.0,39.0,2.5,14.0,39.0,37.66,26.39
2016,11,11,8,15,0.0,50.5,2.35,14.5,50.5,48.79,35.99
2016,11,11,8,30,0.0,62.0,2.2,15.0,62.0,59.9,45.39
2016,11,11,8,45,39.5,110.5,2.05,15.5,126.0,117.89,92.83
2016,11,11,9,0,79.0,159.0,1.9,16.0,190.0,180.44,143.41
2016,11,11,9,15,39.5,88.5,1.95,16.5,104.0,101.59,79.1
2016,11,11,9,30,0.0,18.0,2.0,17.0,18.0,17.37,8.99
2016,11,11,9,45,0.0,76.0,2.05,17.5,76.0,73.49,55.72
2016,11,11,10,0,0.0,134.0,2.1,18.0,134.0,129.94,101.54
2016,11,11,10,15,0.0,79.0,2.1,18.5,79.0,76.41,57.49
2016,11,11,10,30,0.0,24.0,2.1,19.0,24.0,23.19,13.57
2016,11,11,10,45,0.0,45.5,2.15,19.5,45.5,43.98,30.64
2016,11,11,11,0,0.0,67.0,2.2,20.0,67.0,64.81,47.49
2016,11,11,11,15,19.5,169.0,2.2,20.0,182.0,181.63,141.59
2016,11,11,11,30,39.0,271.0,2.2,20.0,297.0,301.7,234.93
2016,11,11,11,45,84.0,295.0,2.2,20.5,351.0,362.28,281.22
2016,11,11,12,0,129.0,319.0,2.2,21.0,405.0,431.25,333.06
2016,11,11,12,15,243.0,305.0,2.2,21.0,467.0,508.39,392.95
2016,11,11,12,30,357.0,291.0,2.2,21.0,529.0,594.54,458.05
2016,11,11,12,45,624.0,187.5,2.25,21.5,596.5,710.24,546.81
2016,11,11,13,0,891.0,84.0,2.3,22.0,664.0,806.33,614.46
2016,11,11,13,15,886.0,83.5,2.3,22.0,648.0,801.03,610.43
2016,11,11,13,30,881.0,83.0,2.3,22.0,632.0,792.37,605.11
2016,11,11,13,45,873.5,81.5,2.3,22.0,608.5,777.35,595.49
2016,11,11,14,0,866.0,80.0,2.3,22.0,585.0,759.19,583.81
2016,11,11,14,15,854.0,78.5,2.25,22.0,554.0,734.67,567.34
2016,11,11,14,30,842.0,77.0,2.2,22.0,523.0,707.48,549.02
2016,11,11,14,45,673.0,114.0,2.2,22.0,454.5,617.96,484.42
2016,11,11,15,0,504.0,151.0,2.2,22.0,386.0,523.26,412.47
2016,11,11,15,15,487.5,139.0,2.05,21.5,348.5,484.42,384.3
2016,11,11,15,30,471.0,127.0,1.9,21.0,311.0,445.01,354.67
2016,11,11,15,45,453.5,112.0,1.8,21.0,270.5,401.23,320.46
2016,11,11,16,0,436.0,97.0,1.7,21.0,230.0,357.4,285.28
2016,11,11,16,15,398.5,83.0,1.45,20.5,188.0,305.07,242.48
2016,11,11,16,30,361.0,69.0,1.2,20.0,146.0,255.07,200.32
2016,11,11,16,45,301.5,53.5,0.95,19.5,106.0,197.14,150.94
2016,11,11,17,0,242.0,38.0,0.7,19.0,66.0,144.58,104.53
2016,11,11,17,15,121.0,19.0,0.7,18.5,33.0,68.08,24.9
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,11.82,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,28.09,14.46
2016,11,12,7,45,453.5,40.0,3.45,12.5,113.0,65.14,33.08
2016,11,12,8,0,551.0,49.0,3.6,13.0,159.0,113.08,66.0
2016,11,12,8,15,609.0,55.0,3.6,13.5,208.0,161.6,105.71
2016,11,12,8,30,667.0,61.0,3.6,14.0,257.0,215.86,152.84
2016,11,12,8,45,704.0,65.5,3.65,14.5,304.0,268.88,200.53
2016,11,12,9,0,741.0,70.0,3.7,15.0,351.0,323.58,249.3
2016,11,12,9,15,767.0,73.0,3.65,15.5,394.5,374.87,294.55
2016,11,12,9,30,793.0,76.0,3.6,16.0,438.0,427.09,339.31
2016,11,12,9,45,809.5,79.5,3.55,16.5,476.0,475.84,380.05
2016,11,12,10,0,826.0,83.0,3.5,17.0,514.0,524.03,419.09
2016,11,12,10,15,839.0,85.0,3.4,17.5,545.5,567.86,453.53
2016,11,12,10,30,852.0,87.0,3.3,18.0,577.0,610.3,485.88
2016,11,12,10,45,858.5,89.0,3.2,18.5,601.0,645.29,511.78
2016,11,12,11,0,865.0,91.0,3.1,19.0,625.0,679.29,536.24
2016,11,12,11,15,870.5,92.0,3.0,19.0,642.0,709.06,557.02
2016,11,12,11,30,876.0,93.0,2.9,19.0,659.0,736.15,575.49
2016,11,12,11,45,882.5,92.0,2.85,19.5,668.5,759.0,589.97
2016,11,12,12,0,889.0,91.0,2.8,20.0,678.0,778.89,602.32
2016,11,12,12,15,889.0,91.0,2.7,20.0,678.5,791.72,610.56
2016,11,12,12,30,889.0,91.0,2.6,20.0,679.0,801.22,616.55
2016,11,12,12,45,885.5,91.0,2.55,20.5,670.5,804.56,617.52
2016,11,12,13,0,882.0,91.0,2.5,21.0,662.0,804.5,616.28
2016,11,12,13,15,876.5,90.0,2.45,21.0,646.0,798.36,612.15
2016,11,12,13,30,871.0,89.0,2.4,21.0,630.0,788.9,605.88
2016,11,12,13,45,565.0,175.5,2.4,21.0,521.5,642.79,500.1
2016,11,12,14,0,259.0,262.0,2.4,21.0,413.0,490.2,381.93
2016,11,12,14,15,129.5,172.5,2.4,20.5,248.0,281.71,223.24
2016,11,12,14,30,0.0,83.0,2.4,20.0,83.0,80.29,60.27
2016,11,12,14,45,0.0,83.5,2.4,20.0,83.5,80.76,61.02
2016,11,12,15,0,0.0,84.0,2.4,20.0,84.0,81.33,61.65
2016,11,12,15,15,0.0,76.0,2.3,20.0,76.0,73.49,55.37
2016,11,12,15,30,0.0,68.0,2.2,20.0,68.0,65.73,49.12
2016,11,12,15,45,0.0,59.0,2.1,20.0,59.0,57.01,42.0
2016,11,12,16,0,0.0,50.0,2.0,20.0,50.0,48.3,34.81
2016,11,12,16,15,0.0,40.5,1.75,19.5,40.5,39.11,27.17
2016,11,12,16,30,0.0,31.0,1.5,19.0,31.0,29.92,19.41
2016,11,12,16,45,0.0,22.5,1.3,18.5,22.5,21.71,12.35
2016,11,12,17,0,0.0,14.0,1.1,18.0,14.0,13.5,5.19
2016,11,12,17,15,0.0,7.0,1.1,17.5,7.0,6.75,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,134.5,17.0,1.2,11.0,30.5,13.3,0.0
2016,11,13,7,30,269.0,34.0,1.4,11.0,61.0,29.75,19.22
2016,11,13,7,45,370.0,45.5,1.65,11.5,106.0,64.09,35.47
2016,11,13,8,0,471.0,57.0,1.9,12.0,151.0,109.83,66.95
2016,11,13,8,15,533.0,65.0,1.8,12.5,198.5,156.34,104.46
2016,11,13,8,30,595.0,73.0,1.7,13.0,246.0,209.19,149.5
2016,11,13,8,45,582.5,86.5,1.6,14.0,280.0,252.08,188.89
2016,11,13,9,0,570.0,100.0,1.5,15.0,314.0,292.82,225.36
2016,11,13,9,15,656.0,96.0,1.4,15.5,371.0,352.2,274.41
2016,11,13,9,30,742.0,92.0,1.3,16.0,428.0,418.47,327.84
2016,11,13,9,45,763.0,95.0,1.25,17.0,466.5,467.03,366.1
2016,11,13,10,0,784.0,98.0,1.2,18.0,505.0,515.11,402.62
2016,11,13,10,15,799.0,100.5,1.1,18.5,537.0,558.94,435.1
2016,11,13,10,30,814.0,103.0,1.0,19.0,569.0,601.67,465.56
2016,11,13,10,45,823.5,105.0,0.95,19.5,594.0,639.01,491.54
2016,11,13,11,0,833.0,107.0,0.9,20.0,619.0,674.37,515.39
2016,11,13,11,15,839.5,108.5,0.9,20.0,636.0,704.92,536.82
2016,11,13,11,30,846.0,110.0,0.9,20.0,653.0,732.94,555.29
2016,11,13,11,45,846.5,112.0,0.95,20.5,661.5,754.36,568.81
2016,11,13,12,0,847.0,114.0,1.0,21.0,670.0,772.72,580.35
2016,11,13,12,15,847.0,114.0,1.05,21.0,670.5,785.42,589.28
2016,11,13,12,30,847.0,114.0,1.1,21.0,671.0,794.92,596.24
2016,11,13,12,45,846.0,112.5,1.15,21.5,663.5,798.73,598.41
2016,11,13,13,0,845.0,111.0,1.2,22.0,656.0,799.25,598.54
2016,11,13,13,15,839.0,110.0,1.2,22.0,639.5,793.08,594.86
2016,11,13,13,30,833.0,109.0,1.2,22.0,623.0,783.68,589.2
2016,11,13,13,45,824.5,106.5,1.3,22.0,599.5,767.54,580.24
2016,11,13,14,0,816.0,104.0,1.4,22.0,576.0,748.42,569.22
2016,11,13,14,15,802.0,102.0,1.4,22.0,544.5,722.89,552.73
2016,11,13,14,30,788.0,100.0,1.4,22.0,513.0,694.89,534.47
2016,11,13,14,45,748.0,103.0,1.4,22.0,472.5,654.87,507.14
2016,11,13,15,0,708.0,106.0,1.4,22.0,432.0,611.63,476.17
2016,11,13,15,15,679.0,101.0,1.35,21.5,389.5,566.18,443.82
2016,11,13,15,30,650.0,96.0,1.3,21.0,347.0,520.31,410.26
2016,11,13,15,45,600.5,91.5,1.3,21.0,299.5,463.17,366.57
2016,11,13,16,0,551.0,87.0,1.3,21.0,252.0,407.8,322.97
2016,11,13,16,15,490.0,77.5,1.2,20.5,204.5,343.74,271.57
2016,11,13,16,30,429.0,68.0,1.1,20.0,157.0,283.12,221.33
2016,11,13,16,45,335.0,54.5,1.0,19.5,112.5,211.04,161.07
2016,11,13,17,0,241.0,41.0,0.9,19.0,68.0,147.88,106.36
2016,11,13,17,15,120.5,20.5,0.95,18.5,34.0,69.31,18.49
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,131.0,17.5,2.1,12.5,30.0,13.78,0.0
2016,11,14,7,30,262.0,35.0,2.4,13.0,60.0,29.02,18.17
2016,11,14,7,45,364.0,47.0,2.7,13.5,104.5,64.4,35.81
2016,11,14,8,0,466.0,59.0,3.0,14.0,149.0,110.11,66.92
2016,11,14,8,15,528.5,67.0,3.05,14.5,197.0,156.23,103.81
2016,11,14,8,30,591.0,75.0,3.1,15.0,245.0,208.76,148.45
2016,11,14,8,45,638.0,80.0,3.2,16.0,293.0,259.97,193.17
2016,11,14,9,0,685.0,85.0,3.3,17.0,341.0,315.1,240.84
2016,11,14,9,15,714.0,89.5,3.3,17.5,384.5,366.33,285.28
2016,11,14,9,30,743.0,94.0,3.3,18.0,428.0,418.93,329.7
2016,11,14,9,45,767.5,96.0,3.3,19.0,466.5,468.11,369.61
2016,11,14,10,0,792.0,98.0,3.3,20.0,505.0,517.11,408.11
2016,11,14,10,15,806.0,100.5,3.25,20.5,537.0,560.65,441.96
2016,11,14,10,30,820.0,103.0,3.2,21.0,569.0,602.98,473.95
2016,11,14,10,45,832.5,103.5,3.2,21.5,594.5,640.83,502.01
2016,11,14,11,0,845.0,104.0,3.2,22.0,620.0,676.84,528.11
2016,11,14,11,15,851.0,105.0,3.15,22.5,636.5,706.82,548.94
2016,11,14,11,30,857.0,106.0,3.1,23.0,653.0,734.19,566.59
2016,11,14,11,45,876.5,99.0,3.05,23.5,665.0,757.06,580.93
2016,11,14,12,0,896.0,92.0,3.0,24.0,677.0,780.26,595.47
2016,11,14,12,15,896.0,92.0,2.9,24.0,677.5,793.23,603.73
2016,11,14,12,30,896.0,92.0,2.8,24.0,678.0,802.85,609.79
2016,11,14,12,45,894.0,91.0,2.75,24.5,670.0,806.41,610.89
2016,11,14,13,0,892.0,90.0,2.7,25.0,662.0,806.53,609.79
2016,11,14,13,15,886.5,89.0,2.65,25.0,646.0,800.48,605.79
2016,11,14,13,30,881.0,88.0,2.6,25.0,630.0,791.07,599.65
2016,11,14,13,45,874.0,86.5,2.55,25.0,606.0,776.68,590.21
2016,11,14,14,0,867.0,85.0,2.5,25.0,582.0,759.15,578.7
2016,11,14,14,15,854.5,83.0,2.4,25.0,551.0,738.46,564.77
2016,11,14,14,30,842.0,81.0,2.3,25.0,520.0,710.57,545.8
2016,11,14,14,45,825.5,78.5,2.25,25.0,483.0,676.83,522.92
2016,11,14,15,0,809.0,76.0,2.2,25.0,446.0,641.03,498.23
2016,11,14,15,15,784.5,72.5,2.0,24.5,403.0,597.17,466.28
2016,11,14,15,30,760.0,69.0,1.8,24.0,360.0,552.31,432.83
2016,11,14,15,45,727.5,64.5,1.65,24.0,313.5,501.08,393.1
2016,11,14,16,0,695.0,60.0,1.5,24.0,267.0,450.14,352.46
2016,11,14,16,15,640.5,54.0,1.35,23.0,218.0,387.44,302.74
2016,11,14,16,30,586.0,48.0,1.2,22.0,169.0,330.82,255.71
2016,11,14,16,45,499.0,39.5,1.05,21.5,122.0,259.42,195.43
2016,11,14,17,0,412.0,31.0,0.9,21.0,75.0,195.66,138.44
2016,11,14,17,15,206.0,15.5,0.95,20.5,37.5,89.4,19.52
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,12.5,2.5,12.0,33.0,12.29,0.0
2016,11,15,7,30,450.0,25.0,2.8,13.0,66.0,21.98,12.17
2016,11,15,7,45,547.0,32.0,3.15,14.0,114.0,61.42,27.47
2016,11,15,8,0,644.0,39.0,3.5,15.0,162.0,111.69,60.37
2016,11,15,8,15,700.0,43.5,3.3,15.5,212.0,162.83,101.61
2016,11,15,8,30,756.0,48.0,3.1,16.0,262.0,219.37,150.53
2016,11,15,8,45,791.5,51.0,2.95,16.5,310.5,274.45,199.99
2016,11,15,9,0,827.0,54.0,2.8,17.0,359.0,330.95,250.19
2016,11,15,9,15,851.0,56.5,2.6,18.0,403.5,384.56,296.5
2016,11,15,9,30,875.0,59.0,2.4,19.0,448.0,438.69,341.45
2016,11,15,9,45,892.0,60.5,2.25,20.0,487.0,488.68,381.54
2016,11,15,10,0,909.0,62.0,2.1,21.0,526.0,537.92,419.34
2016,11,15,10,15,920.5,63.5,2.0,21.5,558.5,583.06,453.57
2016,11,15,10,30,932.0,65.0,1.9,22.0,591.0,626.47,485.31
2016,11,15,10,45,940.0,65.5,1.85,23.0,616.5,664.63,511.56
2016,11,15,11,0,948.0,66.0,1.8,24.0,642.0,700.34,534.68
2016,11,15,11,15,953.0,67.0,1.75,24.5,659.0,731.88,554.3
2016,11,15,11,30,958.0,68.0,1.7,25.0,676.0,760.43,571.66
2016,11,15,11,45,956.5,70.5,1.65,25.5,684.5,782.72,584.6
2016,11,15,12,0,955.0,73.0,1.6,26.0,693.0,801.53,595.19
2016,11,15,12,15,954.5,73.0,1.55,26.0,693.5,814.82,603.29
2016,11,15,12,30,954.0,73.0,1.5,26.0,694.0,824.53,609.14
2016,11,15,12,45,951.5,73.0,1.5,26.5,686.0,829.06,611.05
2016,11,15,13,0,949.0,73.0,1.5,27.0,678.0,829.96,610.75
2016,11,15,13,15,944.0,72.0,1.45,27.0,661.5,824.15,606.83
2016,11,15,13,30,939.0,71.0,1.4,27.0,645.0,814.77,600.76
2016,11,15,13,45,930.5,70.5,1.35,27.0,620.5,799.78,591.12
2016,11,15,14,0,922.0,70.0,1.3,27.0,596.0,781.5,579.44
2016,11,15,14,15,910.5,68.5,1.25,27.0,564.5,756.69,563.45
2016,11,15,14,30,899.0,67.0,1.2,27.0,533.0,729.0,545.57
2016,11,15,14,45,882.0,65.0,1.15,27.0,495.0,694.24,522.77
2016,11,15,15,0,865.0,63.0,1.1,27.0,457.0,657.32,498.33
2016,11,15,15,15,841.5,60.5,1.0,26.5,413.0,613.79,468.5
2016,11,15,15,30,818.0,58.0,0.9,26.0,369.0,573.04,439.09
2016,11,15,15,45,783.5,55.0,0.85,26.0,321.0,520.5,399.86
2016,11,15,16,0,749.0,52.0,0.8,26.0,273.0,468.3,359.6
2016,11,15,16,15,696.0,47.0,0.75,25.5,223.0,405.49,310.58
2016,11,15,16,30,643.0,42.0,0.7,25.0,173.0,345.48,261.67
2016,11,15,16,45,552.0,35.0,0.65,24.5,125.0,271.52,200.62
2016,11,15,17,0,461.0,28.0,0.6,24.0,77.0,205.1,142.04
2016,11,15,17,15,230.5,14.0,0.7,23.5,38.5,92.78,14.3
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,12.78,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,22.08,11.93
2016,11,16,7,45,519.5,33.5,2.55,15.0,110.5,60.08,27.48
2016,11,16,8,0,619.0,41.0,2.8,16.0,158.0,109.28,59.21
2016,11,16,8,15,677.0,46.5,2.75,16.5,208.0,160.16,99.75
2016,11,16,8,30,735.0,52.0,2.7,17.0,258.0,216.71,148.14
2016,11,16,8,45,770.5,56.0,2.7,18.0,306.5,270.77,196.02
2016,11,16,9,0,806.0,60.0,2.7,19.0,355.0,327.3,245.4
2016,11,16,9,15,831.5,62.5,2.55,19.5,399.5,380.62,291.61
2016,11,16,9,30,857.0,65.0,2.4,20.0,444.0,434.76,336.97
2016,11,16,9,45,873.0,67.5,2.25,21.0,483.0,484.47,376.68
2016,11,16,10,0,889.0,70.0,2.1,22.0,522.0,533.41,414.1
2016,11,16,10,15,901.5,71.5,2.5,22.5,554.5,578.31,450.04
2016,11,16,10,30,914.0,73.0,2.9,23.0,587.0,621.62,483.99
2016,11,16,10,45,921.0,75.0,3.3,24.0,612.0,660.15,512.71
2016,11,16,11,0,928.0,77.0,3.7,25.0,637.0,696.25,539.01
2016,11,16,11,15,933.0,77.5,3.8,25.0,654.0,726.75,560.58
2016,11,16,11,30,938.0,78.0,3.9,25.0,671.0,754.35,579.98
2016,11,16,11,45,942.5,78.0,4.05,25.5,680.5,777.97,595.64
2016,11,16,12,0,947.0,78.0,4.2,26.0,690.0,798.37,609.06
2016,11,16,12,15,947.0,78.0,4.25,26.0,690.5,812.0,618.62
2016,11,16,12,30,947.0,78.0,4.3,26.0,691.0,822.09,625.88
2016,11,16,12,45,944.0,78.0,4.35,26.5,683.0,826.28,627.92
2016,11,16,13,0,941.0,78.0,4.4,27.0,675.0,826.85,627.61
2016,11,16,13,15,936.0,77.0,4.4,27.0,659.0,821.16,624.13
2016,11,16,13,30,931.0,76.0,4.4,27.0,643.0,811.92,618.35
2016,11,16,13,45,923.0,75.0,4.45,27.0,618.5,796.94,608.84
2016,11,16,14,0,915.0,74.0,4.5,27.0,594.0,778.67,597.11
2016,11,16,14,15,903.0,72.5,4.4,26.5,562.5,753.74,581.3
2016,11,16,14,30,891.0,71.0,4.3,26.0,531.0,725.97,563.43
2016,11,16,14,45,873.0,69.5,4.25,26.0,492.5,691.44,539.57
2016,11,16,15,0,855.0,68.0,4.2,26.0,454.0,654.84,514.01
2016,11,16,15,15,831.0,65.0,3.9,25.5,410.5,614.93,484.61
2016,11,16,15,30,807.0,62.0,3.6,25.0,367.0,569.66,450.29
2016,11,16,15,45,772.0,58.5,3.3,24.5,319.0,516.76,409.17
2016,11,16,16,0,737.0,55.0,3.0,24.0,271.0,464.25,367.04
2016,11,16,16,15,682.5,50.0,2.75,23.0,221.0,401.31,316.09
2016,11,16,16,30,628.0,45.0,2.5,22.0,171.0,341.25,265.43
2016,11,16,16,45,536.0,37.0,2.3,21.0,123.0,266.56,201.93
2016,11,16,17,0,444.0,29.0,2.1,20.0,75.0,199.48,141.05
2016,11,16,17,15,222.0,14.5,2.1,19.5,37.5,91.86,8.7
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,36.0,15.0,2.45,13.5,18.0,14.74,0.0
2016,11,17,7,30,72.0,30.0,2.8,14.0,36.0,24.92,13.82
2016,11,17,7,45,99.5,50.5,3.2,15.0,65.0,51.3,33.62
2016,11,17,8,0,127.0,71.0,3.6,16.0,94.0,80.09,55.95
2016,11,17,8,15,142.5,91.5,3.95,16.5,125.0,110.12,80.8
2016,11,17,8,30,158.0,112.0,4.3,17.0,156.0,141.93,107.6
2016,11,17,8,45,168.5,131.5,4.65,17.5,186.0,173.06,134.09
2016,11,17,9,0,179.0,151.0,5.0,18.0,216.0,205.19,161.18
2016,11,17,9,15,214.0,168.0,5.15,18.5,255.0,245.04,193.87
2016,11,17,9,30,249.0,185.0,5.3,19.0,294.0,289.75,230.26
2016,11,17,9,45,248.0,203.5,5.5,20.0,320.5,320.56,254.78
2016,11,17,10,0,247.0,222.0,5.7,21.0,347.0,350.88,278.33
2016,11,17,10,15,282.0,231.5,5.75,21.0,382.5,391.51,310.88
2016,11,17,10,30,317.0,241.0,5.8,21.0,418.0,434.14,344.74
2016,11,17,10,45,620.0,159.0,5.9,21.5,524.5,558.98,445.49
2016,11,17,11,0,923.0,77.0,6.0,22.0,631.0,690.38,549.49
2016,11,17,11,15,927.5,78.0,6.05,22.5,648.0,720.94,570.58
2016,11,17,11,30,932.0,79.0,6.1,23.0,665.0,748.58,589.53
2016,11,17,11,45,929.5,81.0,6.15,23.5,672.5,769.15,603.22
2016,11,17,12,0,927.0,83.0,6.2,24.0,680.0,786.3,614.46
2016,11,17,12,15,925.5,83.0,6.15,24.0,679.5,798.58,623.08
2016,11,17,12,30,924.0,83.0,6.1,24.0,679.0,807.37,629.29
2016,11,17,12,45,921.0,82.0,6.1,24.5,670.5,810.39,630.4
2016,11,17,13,0,918.0,81.0,6.1,25.0,662.0,809.88,629.12
2016,11,17,13,15,911.0,80.5,6.0,25.0,644.5,803.3,624.45
2016,11,17,13,30,904.0,80.0,5.9,25.0,627.0,793.32,617.47
2016,11,17,13,45,894.5,78.5,5.85,25.0,602.5,776.97,606.21
2016,11,17,14,0,885.0,77.0,5.8,25.0,578.0,757.47,592.75
2016,11,17,14,15,870.5,75.5,5.65,25.0,546.0,731.31,574.09
2016,11,17,14,30,856.0,74.0,5.5,25.0,514.0,702.53,553.52
2016,11,17,14,45,835.0,72.5,5.4,25.0,475.5,671.18,531.18
2016,11,17,15,0,814.0,71.0,5.3,25.0,437.0,633.63,503.78
2016,11,17,15,15,787.0,68.0,5.05,24.5,393.5,588.97,470.0
2016,11,17,15,30,760.0,65.0,4.8,24.0,350.0,543.48,434.81
2016,11,17,15,45,717.0,62.0,4.6,24.0,302.5,488.46,390.59
2016,11,17,16,0,674.0,59.0,4.4,24.0,255.0,434.51,346.14
2016,11,17,16,15,615.5,53.0,4.05,23.5,207.0,373.89,295.77
2016,11,17,16,30,557.0,47.0,3.7,23.0,159.0,314.43,244.89
2016,11,17,16,45,451.5,39.0,3.4,22.5,113.0,238.28,180.09
2016,11,17,17,0,346.0,31.0,3.1,22.0,67.0,171.5,120.26
2016,11,17,17,15,173.0,15.5,3.2,21.5,33.5,78.23,1.05
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.5,17.0,2.2,18.0,21.0,16.71,0.0
2016,11,18,7,30,103.0,34.0,2.5,18.0,42.0,27.99,15.4
2016,11,18,7,45,225.0,48.5,2.9,18.5,84.0,54.01,31.57
2016,11,18,8,0,347.0,63.0,3.3,19.0,126.0,95.47,58.66
2016,11,18,8,15,416.5,73.5,3.7,18.5,172.0,137.93,91.45
2016,11,18,8,30,486.0,84.0,4.1,18.0,218.0,187.55,132.62
2016,11,18,8,45,559.5,86.0,4.55,18.0,266.5,237.94,175.65
2016,11,18,9,0,633.0,88.0,5.0,18.0,315.0,294.08,224.24
2016,11,18,9,15,328.0,127.5,5.25,18.0,246.5,250.52,197.36
2016,11,18,9,30,23.0,167.0,5.5,18.0,178.0,171.5,136.32
2016,11,18,9,45,27.0,183.0,5.75,18.0,196.0,190.4,151.64
2016,11,18,10,0,31.0,199.0,6.0,18.0,214.0,211.86,168.86
2016,11,18,10,15,15.5,124.5,6.0,18.0,132.0,129.31,101.44
2016,11,18,10,30,0.0,50.0,6.0,18.0,50.0,48.33,34.5
2016,11,18,10,45,0.0,96.0,6.0,18.0,96.0,92.94,71.18
2016,11,18,11,0,0.0,142.0,6.0,18.0,142.0,138.17,107.93
2016,11,18,11,15,0.0,114.5,5.95,18.0,114.5,111.1,85.76
2016,11,18,11,30,0.0,87.0,5.9,18.0,87.0,84.19,63.73
2016,11,18,11,45,18.0,176.0,5.85,18.5,188.0,185.39,146.06
2016,11,18,12,0,36.0,265.0,5.8,19.0,289.0,296.37,234.06
2016,11,18,12,15,95.0,286.5,5.85,19.0,348.5,365.56,289.89
2016,11,18,12,30,154.0,308.0,5.9,19.0,408.0,443.49,351.88
2016,11,18,12,45,197.0,301.5,5.95,19.0,427.0,472.4,375.53
2016,11,18,13,0,240.0,295.0,6.0,19.0,446.0,500.91,398.96
2016,11,18,13,15,305.5,274.5,6.05,19.0,462.0,538.6,430.1
2016,11,18,13,30,371.0,254.0,6.1,19.0,478.0,566.62,453.84
2016,11,18,13,45,249.0,257.5,6.2,19.0,405.0,475.95,381.45
2016,11,18,14,0,127.0,261.0,6.3,19.0,332.0,378.81,303.0
2016,11,18,14,15,108.0,244.0,6.3,18.5,302.5,337.27,271.0
2016,11,18,14,30,89.0,227.0,6.3,18.0,273.0,304.22,245.2
2016,11,18,14,45,45.5,188.0,6.35,18.0,211.5,229.32,184.29
2016,11,18,15,0,2.0,149.0,6.4,18.0,150.0,150.68,119.44
2016,11,18,15,15,371.5,113.0,6.3,17.5,251.5,374.56,310.53
2016,11,18,15,30,741.0,77.0,6.2,17.0,353.0,547.1,452.73
2016,11,18,15,45,715.5,69.5,6.15,16.5,307.5,497.61,411.85
2016,11,18,16,0,690.0,62.0,6.1,16.0,262.0,445.22,367.95
2016,11,18,16,15,632.0,56.0,5.85,15.5,213.0,384.64,315.43
