Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.5,10.0,2.5,9.5,15.0,9.83,0.0
2016,11,29,7,30,207.0,20.0,2.9,10.0,30.0,16.23,0.0
2016,11,29,7,45,345.5,31.0,3.3,11.0,71.5,35.59,16.65
2016,11,29,8,0,484.0,42.0,3.7,12.0,113.0,78.29,41.2
2016,11,29,8,15,561.0,49.0,3.6,12.5,161.0,123.64,74.36
2016,11,29,8,30,638.0,56.0,3.5,13.0,209.0,176.86,118.1
2016,11,29,8,45,688.0,60.5,3.45,14.0,256.5,229.29,164.08
2016,11,29,9,0,738.0,65.0,3.4,15.0,304.0,284.87,213.06
2016,11,29,9,15,769.5,68.5,3.35,15.5,348.5,336.81,259.43
2016,11,29,9,30,801.0,72.0,3.3,16.0,393.0,390.28,306.01
2016,11,29,9,45,823.0,74.5,3.25,17.0,432.5,439.74,347.62
2016,11,29,10,0,845.0,77.0,3.2,18.0,472.0,489.17,387.77
2016,11,29,10,15,603.0,145.0,3.25,18.5,437.0,467.87,371.83
2016,11,29,10,30,361.0,213.0,3.3,19.0,402.0,420.53,333.82
2016,11,29,10,45,629.0,148.5,3.4,20.0,495.5,533.96,423.47
2016,11,29,11,0,897.0,84.0,3.5,21.0,589.0,652.68,514.53
2016,11,29,11,15,903.5,85.0,3.2,21.5,607.5,684.06,535.8
2016,11,29,11,30,910.0,86.0,2.9,22.0,626.0,712.78,554.41
2016,11,29,11,45,916.5,85.0,2.65,22.5,636.5,736.54,568.45
2016,11,29,12,0,923.0,84.0,2.4,23.0,647.0,757.32,580.1
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.5,771.67,589.53
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,782.67,596.75
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,788.02,600.18
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,789.91,601.38
2016,11,29,13,15,916.5,81.5,2.25,23.0,622.0,785.51,599.13
2016,11,29,13,30,911.0,81.0,2.3,23.0,607.0,777.71,594.69
2016,11,29,13,45,903.0,79.5,2.4,23.5,584.0,763.6,585.15
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,746.3,573.46
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,722.38,558.99
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,700.04,545.56
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,667.08,523.42
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,631.94,498.41
2016,11,29,15,15,810.5,66.0,2.55,22.5,384.5,588.39,465.75
2016,11,29,15,30,784.0,63.0,2.3,22.0,342.0,543.85,431.55
2016,11,29,15,45,746.0,59.0,2.05,21.5,295.5,491.17,390.14
2016,11,29,16,0,708.0,55.0,1.8,21.0,249.0,439.05,347.87
2016,11,29,16,15,646.5,49.5,1.7,19.5,201.0,375.1,296.54
2016,11,29,16,30,585.0,44.0,1.6,18.0,153.0,314.51,245.7
2016,11,29,16,45,478.5,36.0,1.5,17.0,107.0,241.63,183.22
2016,11,29,17,0,372.0,28.0,1.4,16.0,61.0,174.86,119.57
2016,11,29,17,15,186.0,14.0,1.45,15.5,30.5,77.67,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.5,8.5,3.95,6.0,16.0,8.36,0.0
2016,11,30,7,30,299.0,17.0,4.0,6.0,32.0,14.57,0.0
2016,11,30,7,45,441.5,26.0,4.1,6.5,76.0,33.67,14.11
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,79.56,39.4
2016,11,30,8,15,657.0,40.5,4.4,7.5,169.5,127.98,75.22
2016,11,30,8,30,730.0,46.0,4.6,8.0,219.0,183.74,122.35
2016,11,30,8,45,780.0,49.0,4.85,9.0,269.0,238.32,171.8
2016,11,30,9,0,830.0,52.0,5.1,10.0,319.0,297.38,225.75
2016,11,30,9,15,860.0,54.5,5.0,10.5,365.5,351.94,276.25
2016,11,30,9,30,890.0,57.0,4.9,11.0,412.0,407.66,326.57
2016,11,30,9,45,914.0,58.0,4.8,12.0,453.0,460.01,372.18
2016,11,30,10,0,938.0,59.0,4.7,13.0,494.0,512.25,416.1
2016,11,30,10,15,952.0,60.5,4.5,13.5,528.5,559.41,455.02
2016,11,30,10,30,966.0,62.0,4.3,14.0,563.0,605.03,491.35
2016,11,30,10,45,977.0,62.5,4.1,14.5,590.5,646.01,522.97
2016,11,30,11,0,988.0,63.0,3.9,15.0,618.0,684.73,552.11
2016,11,30,11,15,994.0,63.5,3.75,15.0,636.5,717.71,577.21
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,747.71,598.19
2016,11,30,11,45,1003.5,64.0,3.5,15.5,665.5,772.29,614.1
2016,11,30,12,0,1007.0,64.0,3.4,16.0,676.0,793.48,627.48
2016,11,30,12,15,1007.5,64.5,3.35,16.0,678.0,809.55,638.58
2016,11,30,12,30,1008.0,65.0,3.3,16.0,680.0,821.96,647.16
2016,11,30,12,45,1006.0,64.5,3.25,16.5,673.0,827.66,649.85
2016,11,30,13,0,1004.0,64.0,3.2,17.0,666.0,829.59,650.01
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.5,825.51,647.26
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,817.72,642.06
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,803.49,632.67
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,785.78,620.9
2016,11,30,14,15,966.5,60.0,3.1,17.0,556.5,762.24,604.94
2016,11,30,14,30,955.0,59.0,3.1,17.0,525.0,735.65,586.75
2016,11,30,14,45,936.0,58.5,3.1,17.0,487.0,701.78,563.04
2016,11,30,15,0,917.0,58.0,3.1,17.0,449.0,665.68,537.23
2016,11,30,15,15,893.0,56.0,2.9,16.5,405.5,622.76,504.53
2016,11,30,15,30,869.0,54.0,2.7,16.0,362.0,578.54,469.95
2016,11,30,15,45,833.5,50.5,2.5,15.5,314.0,525.22,427.19
2016,11,30,16,0,798.0,47.0,2.3,15.0,266.0,472.2,383.2
2016,11,30,16,15,742.5,42.5,2.0,14.0,215.5,412.17,332.32
2016,11,30,16,30,687.0,38.0,1.7,13.0,165.0,351.59,279.06
2016,11,30,16,45,588.0,31.5,1.4,12.0,116.5,275.34,211.83
2016,11,30,17,0,489.0,25.0,1.1,11.0,68.0,207.05,143.42
2016,11,30,17,15,244.5,12.5,1.1,10.5,34.0,91.47,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,8.36,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,13.5,0.0
2016,12,1,7,45,382.5,28.0,1.7,5.0,70.0,31.85,14.09
2016,12,1,8,0,510.0,39.0,1.9,6.0,111.0,75.06,38.82
2016,12,1,8,15,585.0,46.0,1.95,6.5,159.0,121.15,72.7
2016,12,1,8,30,660.0,53.0,2.0,7.0,207.0,175.82,118.28
2016,12,1,8,45,703.0,58.0,2.1,8.0,254.5,226.93,164.19
2016,12,1,9,0,746.0,63.0,2.2,9.0,302.0,281.46,213.42
2016,12,1,9,15,777.0,67.0,2.45,10.0,346.0,333.96,260.86
2016,12,1,9,30,808.0,71.0,2.7,11.0,390.0,387.93,308.47
2016,12,1,9,45,828.5,73.5,2.95,12.0,429.0,436.96,350.98
2016,12,1,10,0,849.0,76.0,3.2,13.0,468.0,485.83,392.1
2016,12,1,10,15,864.0,78.0,3.35,13.5,501.0,530.87,429.62
2016,12,1,10,30,879.0,80.0,3.5,14.0,534.0,574.72,465.24
2016,12,1,10,45,889.0,81.5,3.65,15.0,559.5,612.12,494.2
2016,12,1,11,0,899.0,83.0,3.8,16.0,585.0,648.67,521.71
2016,12,1,11,15,905.0,84.0,3.75,16.0,603.5,679.84,545.92
2016,12,1,11,30,911.0,85.0,3.7,16.0,622.0,708.34,567.45
2016,12,1,11,45,917.0,84.5,3.65,16.5,632.5,732.4,583.46
2016,12,1,12,0,923.0,84.0,3.6,17.0,643.0,753.47,597.23
2016,12,1,12,15,923.5,84.5,3.6,17.0,644.5,768.52,607.97
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,780.22,616.42
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,785.19,618.94
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,786.69,619.14
2016,12,1,13,15,913.5,83.0,3.6,18.0,618.0,781.94,616.15
2016,12,1,13,30,908.0,82.0,3.6,18.0,603.0,773.8,610.86
2016,12,1,13,45,898.5,81.0,3.6,18.0,580.0,759.39,601.15
2016,12,1,14,0,889.0,80.0,3.6,18.0,557.0,741.85,589.25
2016,12,1,14,15,876.5,78.5,3.6,18.0,527.0,722.94,576.4
2016,12,1,14,30,864.0,77.0,3.6,18.0,497.0,696.97,558.3
2016,12,1,14,45,846.5,74.5,3.6,18.0,460.5,663.93,534.82
2016,12,1,15,0,829.0,72.0,3.6,18.0,424.0,628.79,508.27
2016,12,1,15,15,802.5,69.0,3.3,17.5,382.0,585.7,475.02
2016,12,1,15,30,776.0,66.0,3.0,17.0,340.0,541.61,440.19
2016,12,1,15,45,737.5,61.5,2.75,17.0,294.0,488.55,396.73
2016,12,1,16,0,699.0,57.0,2.5,17.0,248.0,436.07,352.58
2016,12,1,16,15,638.5,51.5,2.2,15.5,200.0,373.09,300.44
2016,12,1,16,30,578.0,46.0,1.9,14.0,152.0,316.85,251.66
2016,12,1,16,45,473.5,37.0,1.6,13.0,106.5,240.81,185.41
2016,12,1,17,0,369.0,28.0,1.3,12.0,61.0,173.9,120.43
2016,12,1,17,15,184.5,14.0,1.3,11.5,30.5,77.27,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.0,2.4,9.0,4.0,3.93,0.0
2016,12,2,7,30,0.0,8.0,2.6,9.0,8.0,7.71,0.0
2016,12,2,7,45,0.0,22.0,2.85,9.0,22.0,21.24,11.0
2016,12,2,8,0,0.0,36.0,3.1,9.0,36.0,34.64,23.69
2016,12,2,8,15,0.0,53.0,3.15,9.0,53.0,50.86,38.15
2016,12,2,8,30,0.0,70.0,3.2,9.0,70.0,67.24,52.62
2016,12,2,8,45,0.0,87.0,3.25,9.5,87.0,83.72,66.87
2016,12,2,9,0,0.0,104.0,3.3,10.0,104.0,100.3,80.93
2016,12,2,9,15,10.0,126.0,3.3,10.5,130.0,125.18,101.61
2016,12,2,9,30,20.0,148.0,3.3,11.0,156.0,151.17,123.03
2016,12,2,9,45,51.0,173.5,3.35,11.5,196.5,192.39,156.86
2016,12,2,10,0,82.0,199.0,3.4,12.0,237.0,235.38,191.88
2016,12,2,10,15,69.5,209.5,3.45,12.5,243.0,243.54,197.98
2016,12,2,10,30,57.0,220.0,3.5,13.0,249.0,250.61,203.06
2016,12,2,10,45,133.5,238.5,3.6,14.0,311.5,320.97,259.82
2016,12,2,11,0,210.0,257.0,3.7,15.0,374.0,392.85,316.65
2016,12,2,11,15,106.0,215.0,3.75,15.0,274.0,289.1,232.89
2016,12,2,11,30,2.0,173.0,3.8,15.0,174.0,170.77,135.39
2016,12,2,11,45,2.0,174.0,3.85,15.5,175.5,171.95,136.2
2016,12,2,12,0,2.0,175.0,3.9,16.0,177.0,173.15,136.84
2016,12,2,12,15,1.0,166.5,3.9,16.0,167.5,164.02,129.4
2016,12,2,12,30,0.0,158.0,3.9,16.0,158.0,154.86,121.96
2016,12,2,12,45,0.0,138.0,3.9,16.0,138.0,134.83,105.73
2016,12,2,13,0,0.0,118.0,3.9,16.0,118.0,114.87,89.51
2016,12,2,13,15,0.0,85.0,3.9,15.5,85.0,82.24,62.9
2016,12,2,13,30,0.0,52.0,3.9,15.0,52.0,50.27,36.52
2016,12,2,13,45,129.0,145.5,3.9,15.0,214.5,249.49,204.43
2016,12,2,14,0,258.0,239.0,3.9,15.0,377.0,455.26,369.65
2016,12,2,14,15,129.5,198.0,3.9,15.0,267.5,306.96,249.53
2016,12,2,14,30,1.0,157.0,3.9,15.0,158.0,157.32,125.41
2016,12,2,14,45,0.5,144.0,3.95,15.0,144.5,143.96,114.9
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,130.64,104.15
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,117.12,93.33
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,103.62,82.38
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,89.02,70.2
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,74.42,57.83
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,59.22,44.88
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,43.94,31.66
2016,12,2,16,45,0.0,31.0,3.7,13.0,31.0,29.94,19.34
2016,12,2,17,0,0.0,17.0,3.7,13.0,17.0,16.4,6.99
2016,12,2,17,15,0.0,8.5,3.7,12.5,8.5,8.2,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.49,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.98,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.82,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,8.67,1.72
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,12.53,5.2
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,16.39,8.67
2016,12,3,8,45,0.0,21.5,3.8,8.0,21.5,20.74,12.53
2016,12,3,9,0,0.0,26.0,3.7,8.0,26.0,25.09,16.35
2016,12,3,9,15,0.0,60.5,3.75,8.0,60.5,58.47,45.39
2016,12,3,9,30,0.0,95.0,3.8,8.0,95.0,91.92,74.14
2016,12,3,9,45,0.0,118.0,3.85,8.0,118.0,114.39,93.16
2016,12,3,10,0,0.0,141.0,3.9,8.0,141.0,137.02,112.15
2016,12,3,10,15,0.0,82.5,4.05,8.0,82.5,79.79,63.2
2016,12,3,10,30,0.0,24.0,4.2,8.0,24.0,23.18,14.42
2016,12,3,10,45,0.0,81.0,4.35,8.5,81.0,78.35,61.68
2016,12,3,11,0,0.0,138.0,4.5,9.0,138.0,134.36,108.74
2016,12,3,11,15,0.0,148.5,4.6,9.0,148.5,144.85,117.34
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,155.41,126.04
2016,12,3,11,45,0.0,160.5,4.85,9.0,160.5,157.01,127.29
2016,12,3,12,0,0.0,162.0,5.0,9.0,162.0,158.64,128.6
2016,12,3,12,15,0.0,143.5,4.9,9.0,143.5,140.17,113.13
2016,12,3,12,30,0.0,125.0,4.8,9.0,125.0,121.74,97.71
2016,12,3,12,45,0.0,69.5,4.75,9.0,69.5,67.22,51.73
2016,12,3,13,0,0.0,14.0,4.7,9.0,14.0,13.52,5.95
2016,12,3,13,15,0.0,43.0,4.45,9.0,43.0,41.56,29.99
2016,12,3,13,30,0.0,72.0,4.2,9.0,72.0,69.64,53.96
2016,12,3,13,45,0.0,71.0,3.95,9.0,71.0,68.66,53.18
2016,12,3,14,0,0.0,70.0,3.7,9.0,70.0,67.69,52.44
2016,12,3,14,15,0.0,50.5,3.75,9.0,50.5,48.8,36.39
2016,12,3,14,30,0.0,31.0,3.8,9.0,31.0,29.94,20.24
2016,12,3,14,45,0.0,66.5,3.9,9.0,66.5,64.28,49.88
2016,12,3,15,0,0.0,102.0,4.0,9.0,102.0,100.04,80.62
2016,12,3,15,15,0.0,92.0,3.75,9.0,92.0,90.1,72.26
2016,12,3,15,30,0.0,82.0,3.5,9.0,82.0,80.18,63.88
2016,12,3,15,45,0.0,70.5,3.25,9.0,70.5,68.69,54.06
2016,12,3,16,0,0.0,59.0,3.0,9.0,59.0,57.19,44.12
2016,12,3,16,15,0.0,47.5,2.7,9.0,47.5,45.89,34.21
2016,12,3,16,30,0.0,36.0,2.4,9.0,36.0,34.76,24.34
2016,12,3,16,45,0.0,25.0,2.15,9.0,25.0,24.13,14.81
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,13.5,4.93
2016,12,3,17,15,0.0,7.0,1.85,8.5,7.0,6.75,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,4.5,3.5,8.5,4.5,4.33,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.71,0.86
2016,12,4,8,15,0.0,11.5,3.75,9.0,11.5,11.08,3.91
2016,12,4,8,30,0.0,15.0,3.9,9.0,15.0,14.46,6.94
2016,12,4,8,45,0.0,19.0,4.1,9.0,19.0,18.33,10.35
2016,12,4,9,0,0.0,23.0,4.3,9.0,23.0,22.19,13.73
2016,12,4,9,15,0.0,34.5,4.55,9.0,34.5,33.3,23.39
2016,12,4,9,30,0.0,46.0,4.8,9.0,46.0,44.43,32.97
2016,12,4,9,45,0.0,57.0,5.1,9.5,57.0,55.08,41.99
2016,12,4,10,0,0.0,68.0,5.4,10.0,68.0,65.74,50.93
2016,12,4,10,15,0.0,49.5,5.25,10.0,49.5,47.83,35.49
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,29.94,20.09
2016,12,4,10,45,4.0,109.0,4.95,10.5,111.5,108.04,86.38
2016,12,4,11,0,8.0,187.0,4.8,11.0,192.0,188.13,152.79
2016,12,4,11,15,4.0,133.0,4.6,11.0,135.5,132.02,105.87
2016,12,4,11,30,0.0,79.0,4.4,11.0,79.0,76.42,59.15
2016,12,4,11,45,0.0,84.0,4.2,11.0,84.0,81.27,63.21
2016,12,4,12,0,0.0,89.0,4.0,11.0,89.0,86.12,67.24
2016,12,4,12,15,0.0,121.5,4.15,11.0,121.5,118.21,94.05
2016,12,4,12,30,0.0,154.0,4.3,11.0,154.0,150.84,121.12
2016,12,4,12,45,0.0,150.0,4.45,11.0,150.0,146.94,117.9
2016,12,4,13,0,0.0,146.0,4.6,11.0,146.0,143.04,114.75
2016,12,4,13,15,4.0,168.0,4.8,11.0,170.0,168.67,136.26
2016,12,4,13,30,8.0,190.0,5.0,11.0,194.0,194.79,158.13
2016,12,4,13,45,4.0,110.5,5.2,11.0,112.5,110.53,88.11
2016,12,4,14,0,0.0,31.0,5.4,11.0,31.0,29.95,19.94
2016,12,4,14,15,8.5,105.5,5.3,11.0,109.5,108.82,87.25
2016,12,4,14,30,17.0,180.0,5.2,11.0,188.0,193.11,158.17
2016,12,4,14,45,33.0,177.0,5.15,11.0,191.5,208.7,171.8
2016,12,4,15,0,49.0,174.0,5.1,11.0,195.0,216.88,179.32
2016,12,4,15,15,45.5,157.5,4.85,11.0,175.0,196.41,162.35
2016,12,4,15,30,42.0,141.0,4.6,11.0,155.0,176.04,145.35
2016,12,4,15,45,35.5,122.5,4.35,11.0,133.5,151.72,124.76
2016,12,4,16,0,29.0,104.0,4.1,11.0,112.0,127.74,104.2
2016,12,4,16,15,20.0,84.5,3.85,10.5,89.5,101.65,81.72
2016,12,4,16,30,11.0,65.0,3.6,10.0,67.0,72.22,56.12
2016,12,4,16,45,5.5,45.5,3.4,10.0,46.5,49.17,35.72
2016,12,4,17,0,0.0,26.0,3.2,10.0,26.0,25.89,14.53
2016,12,4,17,15,0.0,13.0,3.15,9.5,13.0,12.55,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.97,0.0
2016,12,5,7,45,0.0,6.5,2.7,7.0,6.5,6.26,0.0
2016,12,5,8,0,0.0,11.0,2.8,7.0,11.0,10.6,3.37
2016,12,5,8,15,0.0,17.0,2.65,7.0,17.0,16.39,8.59
2016,12,5,8,30,0.0,23.0,2.5,7.0,23.0,22.19,13.8
2016,12,5,8,45,0.0,29.0,2.35,7.5,29.0,27.98,18.92
2016,12,5,9,0,0.0,35.0,2.2,8.0,35.0,33.79,23.97
2016,12,5,9,15,0.0,57.0,2.0,8.0,57.0,55.08,42.48
2016,12,5,9,30,0.0,79.0,1.8,8.0,79.0,76.4,60.79
2016,12,5,9,45,0.0,48.0,1.65,8.5,48.0,46.37,34.65
2016,12,5,10,0,0.0,17.0,1.5,9.0,17.0,16.41,8.61
2016,12,5,10,15,0.0,48.0,1.45,9.0,48.0,46.38,34.48
2016,12,5,10,30,0.0,79.0,1.4,9.0,79.0,76.4,60.02
2016,12,5,10,45,0.0,116.5,1.35,9.0,116.5,113.1,90.82
2016,12,5,11,0,0.0,154.0,1.3,9.0,154.0,150.26,121.55
2016,12,5,11,15,0.0,105.0,1.35,9.0,105.0,101.81,80.94
2016,12,5,11,30,0.0,56.0,1.4,9.0,56.0,54.14,40.71
2016,12,5,11,45,0.0,95.0,1.5,9.5,95.0,91.98,72.59
2016,12,5,12,0,0.0,134.0,1.6,10.0,134.0,130.61,104.55
2016,12,5,12,15,1.5,155.5,1.7,10.0,156.5,153.32,123.26
2016,12,5,12,30,3.0,177.0,1.8,10.0,179.0,176.35,142.19
2016,12,5,12,45,1.5,126.5,1.9,10.0,127.5,124.43,99.34
2016,12,5,13,0,0.0,76.0,2.0,10.0,76.0,73.52,56.84
2016,12,5,13,15,0.5,121.5,2.1,10.0,122.0,118.84,94.99
2016,12,5,13,30,1.0,167.0,2.2,10.0,168.0,165.73,133.95
2016,12,5,13,45,0.5,156.0,2.35,10.5,156.5,154.36,124.39
2016,12,5,14,0,0.0,145.0,2.5,11.0,145.0,142.99,114.97
2016,12,5,14,15,2.0,153.0,2.55,11.0,154.0,153.2,123.75
2016,12,5,14,30,4.0,161.0,2.6,11.0,163.0,163.72,132.78
2016,12,5,14,45,2.0,88.5,2.7,11.0,89.5,87.24,68.92
2016,12,5,15,0,0.0,16.0,2.8,11.0,16.0,15.44,7.68
2016,12,5,15,15,0.0,14.0,2.75,11.0,14.0,13.51,6.05
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,11.57,4.39
2016,12,5,15,45,311.5,39.5,2.7,11.0,124.0,228.06,193.17
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,411.13,341.78
2016,12,5,16,15,560.5,59.5,2.35,10.5,189.5,348.46,286.43
2016,12,5,16,30,498.0,52.0,2.0,10.0,143.0,289.45,233.89
2016,12,5,16,45,410.0,41.0,1.7,10.0,100.5,221.14,172.58
2016,12,5,17,0,322.0,30.0,1.4,10.0,58.0,160.45,112.28
2016,12,5,17,15,161.0,15.0,1.35,9.5,29.0,71.97,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,5.0,21.0,13.76,0.0
2016,12,6,7,45,354.0,24.5,4.5,5.5,60.5,23.53,9.26
2016,12,6,8,0,506.0,35.0,4.7,6.0,100.0,66.12,32.56
2016,12,6,8,15,586.5,41.5,5.05,6.5,147.5,110.93,63.95
2016,12,6,8,30,667.0,48.0,5.4,7.0,195.0,164.04,107.53
2016,12,6,8,45,718.0,52.0,5.75,7.5,243.0,215.76,154.31
2016,12,6,9,0,769.0,56.0,6.1,8.0,291.0,271.72,206.03
2016,12,6,9,15,401.5,103.5,6.1,8.5,227.5,235.92,189.04
2016,12,6,9,30,34.0,151.0,6.1,9.0,164.0,160.39,131.9
2016,12,6,9,45,35.5,166.0,6.2,9.5,181.0,177.99,146.57
2016,12,6,10,0,37.0,181.0,6.3,10.0,198.0,195.76,161.12
2016,12,6,10,15,36.5,193.0,6.2,10.0,210.5,209.66,172.54
2016,12,6,10,30,36.0,205.0,6.1,10.0,223.0,223.52,183.84
2016,12,6,10,45,18.0,178.0,6.05,10.5,187.0,184.48,150.59
2016,12,6,11,0,0.0,151.0,6.0,11.0,151.0,147.28,118.81
2016,12,6,11,15,11.0,186.0,5.9,11.0,192.5,189.42,153.96
2016,12,6,11,30,22.0,221.0,5.8,11.0,234.0,232.64,189.65
2016,12,6,11,45,11.0,184.0,5.7,11.5,190.5,188.25,152.35
2016,12,6,12,0,0.0,147.0,5.6,12.0,147.0,143.61,114.83
2016,12,6,12,15,0.0,135.5,5.5,12.0,135.5,132.18,105.36
2016,12,6,12,30,0.0,124.0,5.4,12.0,124.0,120.76,95.87
2016,12,6,12,45,0.0,135.5,5.35,12.5,135.5,132.35,105.33
2016,12,6,13,0,0.0,147.0,5.3,13.0,147.0,144.07,114.85
2016,12,6,13,15,0.0,112.0,5.2,13.0,112.0,108.95,85.82
2016,12,6,13,30,0.0,77.0,5.1,13.0,77.0,74.48,57.15
2016,12,6,13,45,0.0,103.0,5.05,13.0,103.0,100.07,78.66
2016,12,6,14,0,0.0,129.0,5.0,13.0,129.0,126.54,100.83
2016,12,6,14,15,0.0,125.0,4.9,13.0,125.0,122.72,97.8
2016,12,6,14,30,0.0,121.0,4.8,13.0,121.0,118.93,94.83
2016,12,6,14,45,1.5,133.0,4.75,13.0,134.0,133.01,106.85
2016,12,6,15,0,3.0,145.0,4.7,13.0,147.0,147.77,119.44
2016,12,6,15,15,1.5,131.0,4.55,12.5,132.0,132.79,107.3
2016,12,6,15,30,0.0,117.0,4.4,12.0,117.0,117.92,95.13
2016,12,6,15,45,266.5,101.0,4.3,12.0,173.5,266.1,223.22
2016,12,6,16,0,533.0,85.0,4.2,12.0,230.0,384.62,320.2
2016,12,6,16,15,468.0,75.0,3.85,11.5,184.5,320.79,264.45
2016,12,6,16,30,403.0,65.0,3.5,11.0,139.0,262.77,212.98
2016,12,6,16,45,297.5,51.0,3.2,10.5,96.5,189.35,148.45
2016,12,6,17,0,192.0,37.0,2.9,10.0,54.0,125.71,88.52
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.0,56.8,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,134.0,13.0,1.4,3.0,17.0,12.78,0.0
2016,12,7,7,45,270.0,26.0,1.65,3.5,53.5,23.44,12.26
2016,12,7,8,0,406.0,39.0,1.9,4.0,90.0,61.16,32.38
2016,12,7,8,15,488.0,47.5,1.85,4.5,135.5,102.66,61.62
2016,12,7,8,30,570.0,56.0,1.8,5.0,181.0,152.68,102.16
2016,12,7,8,45,318.0,89.0,1.75,6.0,161.5,158.56,120.01
2016,12,7,9,0,66.0,122.0,1.7,7.0,142.0,136.2,110.48
2016,12,7,9,15,401.0,100.0,1.65,7.5,250.0,231.36,184.23
2016,12,7,9,30,736.0,78.0,1.6,8.0,358.0,356.13,284.17
2016,12,7,9,45,759.0,82.0,1.6,9.0,396.0,404.75,325.51
2016,12,7,10,0,782.0,86.0,1.6,10.0,434.0,453.25,365.77
2016,12,7,10,15,396.0,131.5,1.55,10.0,308.0,336.99,275.36
2016,12,7,10,30,10.0,177.0,1.5,10.0,182.0,178.36,144.27
2016,12,7,10,45,11.0,185.5,1.5,10.5,191.5,187.93,152.14
2016,12,7,11,0,12.0,194.0,1.5,11.0,201.0,197.59,159.51
2016,12,7,11,15,111.5,231.5,1.5,11.5,296.0,308.8,250.35
2016,12,7,11,30,211.0,269.0,1.5,12.0,391.0,418.09,336.3
2016,12,7,11,45,207.0,275.5,1.5,12.5,397.0,428.32,342.72
2016,12,7,12,0,203.0,282.0,1.5,13.0,403.0,437.78,349.16
2016,12,7,12,15,292.5,267.5,1.5,13.0,442.5,497.51,396.59
2016,12,7,12,30,382.0,253.0,1.5,13.0,482.0,552.18,439.34
2016,12,7,12,45,385.5,248.5,1.55,13.5,477.5,554.5,440.49
2016,12,7,13,0,389.0,244.0,1.6,14.0,473.0,555.37,441.03
2016,12,7,13,15,347.5,246.5,1.55,14.0,447.5,529.14,420.64
2016,12,7,13,30,306.0,249.0,1.5,14.0,422.0,501.82,399.53
2016,12,7,13,45,433.0,207.5,1.5,14.5,442.0,555.9,442.99
2016,12,7,14,0,560.0,166.0,1.5,15.0,462.0,598.44,476.63
2016,12,7,14,15,673.5,129.5,1.35,15.0,467.0,634.88,504.65
2016,12,7,14,30,787.0,93.0,1.2,15.0,472.0,658.04,522.49
2016,12,7,14,45,621.5,118.5,1.05,15.0,404.0,562.92,448.8
2016,12,7,15,0,456.0,144.0,0.9,15.0,336.0,467.31,374.55
2016,12,7,15,15,429.5,135.5,0.75,14.5,302.0,429.59,346.11
2016,12,7,15,30,403.0,127.0,0.6,14.0,268.0,392.04,316.66
2016,12,7,15,45,380.5,112.0,0.45,14.0,231.0,349.74,282.45
2016,12,7,16,0,358.0,97.0,0.3,14.0,194.0,307.88,247.82
2016,12,7,16,15,320.5,81.5,0.45,13.0,156.0,259.09,208.68
2016,12,7,16,30,283.0,66.0,0.6,12.0,118.0,212.58,169.6
2016,12,7,16,45,218.5,49.5,0.8,11.5,82.5,157.16,121.75
2016,12,7,17,0,154.0,33.0,1.0,11.0,47.0,107.46,74.85
2016,12,7,17,15,77.0,16.5,1.2,10.5,23.5,48.67,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,6.65,1.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,6.8,1.0,10.0,9.83,0.0
2016,12,8,7,45,57.5,28.5,6.95,1.5,36.0,25.49,13.32
2016,12,8,8,0,115.0,47.0,7.1,2.0,62.0,49.64,32.93
2016,12,8,8,15,150.5,66.5,7.2,2.0,94.5,79.71,57.43
2016,12,8,8,30,186.0,86.0,7.3,2.0,127.0,113.72,86.55
2016,12,8,8,45,229.5,99.5,7.45,2.0,161.5,147.57,116.19
2016,12,8,9,0,273.0,113.0,7.6,2.0,196.0,185.62,150.28
2016,12,8,9,15,147.0,128.0,7.6,2.0,174.0,173.17,144.31
2016,12,8,9,30,21.0,143.0,7.6,2.0,152.0,146.41,123.46
2016,12,8,9,45,14.0,150.0,7.6,2.5,156.0,151.56,127.66
2016,12,8,10,0,7.0,157.0,7.6,3.0,160.0,156.03,131.09
2016,12,8,10,15,3.5,158.0,7.55,3.0,159.5,155.71,130.52
2016,12,8,10,30,0.0,159.0,7.5,3.0,159.0,155.07,129.66
2016,12,8,10,45,410.0,130.5,7.45,3.0,353.5,374.8,323.71
2016,12,8,11,0,820.0,102.0,7.4,3.0,548.0,609.5,525.04
2016,12,8,11,15,451.0,181.0,7.3,3.0,428.0,481.4,413.39
2016,12,8,11,30,82.0,260.0,7.2,3.0,308.0,317.92,268.76
2016,12,8,11,45,138.5,269.5,7.1,3.0,351.0,374.89,318.05
2016,12,8,12,0,195.0,279.0,7.0,3.0,394.0,428.64,364.07
2016,12,8,12,15,326.5,254.0,6.9,3.0,448.5,506.89,432.21
2016,12,8,12,30,458.0,229.0,6.8,3.0,503.0,587.88,501.74
2016,12,8,12,45,314.5,253.0,6.75,3.0,440.5,506.69,431.68
2016,12,8,13,0,171.0,277.0,6.7,3.0,378.0,422.42,358.38
2016,12,8,13,15,157.5,270.5,6.6,3.0,361.5,406.97,345.57
2016,12,8,13,30,144.0,264.0,6.5,3.0,345.0,390.97,332.16
2016,12,8,13,45,82.0,232.5,6.45,3.0,278.0,303.02,257.2
2016,12,8,14,0,20.0,201.0,6.4,3.0,211.0,216.37,182.24
2016,12,8,14,15,55.0,206.5,6.35,3.0,233.5,255.72,217.27
2016,12,8,14,30,90.0,212.0,6.3,3.0,256.0,287.13,245.23
2016,12,8,14,45,57.5,187.0,6.25,3.0,214.5,236.66,201.69
2016,12,8,15,0,25.0,162.0,6.2,3.0,173.0,180.6,153.01
2016,12,8,15,15,21.0,147.0,6.0,3.0,156.0,162.51,137.56
2016,12,8,15,30,17.0,132.0,5.8,3.0,139.0,144.65,122.13
2016,12,8,15,45,13.0,115.5,5.65,3.0,120.0,125.33,105.28
2016,12,8,16,0,9.0,99.0,5.5,3.0,101.0,106.29,88.46
2016,12,8,16,15,4.5,80.5,5.15,2.5,81.5,84.92,69.51
2016,12,8,16,30,0.0,62.0,4.8,2.0,62.0,63.76,50.51
2016,12,8,16,45,0.0,43.5,4.45,2.0,43.5,44.43,32.87
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,24.51,14.11
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,12.06,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
